Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,1,22,7,15,2.5,1.5,3.4,13.05,1.5,0.0,0.0
2018,1,22,7,30,5.0,3.0,3.4,13.2,3.0,2.86,0.0
2018,1,22,7,45,2.5,7.5,3.4,13.35,7.5,7.04,0.0
2018,1,22,8,0,0.0,12.0,3.4,13.5,12.0,11.11,3.79
2018,1,22,8,15,92.0,23.0,3.35,13.6,41.0,24.65,12.16
2018,1,22,8,30,184.0,34.0,3.3,13.7,70.0,51.81,30.39
2018,1,22,8,45,113.5,35.5,3.3,13.75,59.5,52.91,34.7
2018,1,22,9,0,43.0,37.0,3.3,13.8,49.0,45.08,31.45
2018,1,22,9,15,21.5,60.0,3.35,13.9,66.0,62.46,47.29
2018,1,22,9,30,0.0,83.0,3.4,14.0,83.0,77.29,60.42
2018,1,22,9,45,19.0,113.0,3.45,14.1,121.0,112.93,90.15
2018,1,22,10,0,38.0,143.0,3.5,14.2,159.0,153.57,123.93
2018,1,22,10,15,194.5,159.5,3.55,14.25,248.5,251.5,204.94
2018,1,22,10,30,351.0,176.0,3.6,14.3,338.0,365.12,297.92
2018,1,22,10,45,589.0,132.0,3.65,14.4,420.5,480.63,392.23
2018,1,22,11,0,827.0,88.0,3.7,14.5,503.0,601.12,489.19
2018,1,22,11,15,845.5,87.0,3.75,14.5,523.0,642.62,522.22
2018,1,22,11,30,864.0,86.0,3.8,14.5,543.0,682.6,553.99
2018,1,22,11,45,867.0,86.5,3.85,14.55,552.0,711.68,576.32
2018,1,22,12,0,870.0,87.0,3.9,14.6,561.0,737.92,595.7
2018,1,22,12,15,871.0,87.5,3.9,14.55,563.0,759.7,611.83
2018,1,22,12,30,872.0,88.0,3.9,14.5,565.0,778.34,625.7
2018,1,22,12,45,869.0,88.5,3.95,14.5,559.5,790.65,635.08
2018,1,22,13,0,866.0,89.0,4.0,14.5,554.0,799.56,642.13
2018,1,22,13,15,861.0,87.5,3.95,14.4,540.0,801.13,643.71
2018,1,22,13,30,856.0,86.0,3.9,14.3,526.0,799.26,642.94
2018,1,22,13,45,847.0,84.5,3.85,14.25,505.5,790.82,637.31
2018,1,22,14,0,838.0,83.0,3.8,14.2,485.0,779.08,629.38
2018,1,22,14,15,824.5,81.0,3.7,14.05,457.5,760.05,616.06
2018,1,22,14,30,811.0,79.0,3.6,13.9,430.0,738.06,600.55
2018,1,22,14,45,790.5,76.5,3.5,13.8,396.5,707.44,578.28
2018,1,22,15,0,770.0,74.0,3.4,13.7,363.0,674.5,554.01
2018,1,22,15,15,739.5,70.0,3.4,13.7,324.0,630.66,521.03
2018,1,22,15,30,709.0,66.0,3.4,13.7,285.0,590.08,489.64
2018,1,22,15,45,627.0,64.5,3.2,13.25,237.5,514.17,428.1
2018,1,22,16,0,545.0,63.0,3.0,12.8,190.0,440.95,367.08
2018,1,22,16,15,375.0,58.0,2.95,12.5,137.0,313.1,259.58
2018,1,22,16,30,205.0,53.0,2.9,12.2,84.0,202.44,164.2
2018,1,22,16,45,142.5,38.0,2.9,11.9,56.0,135.19,103.13
2018,1,22,17,0,80.0,23.0,2.9,11.6,28.0,75.81,20.42
2018,1,22,17,15,47.5,13.0,2.9,11.5,15.0,32.09,0.0
2018,1,22,17,30,15.0,3.0,2.9,11.4,2.0,0.0,0.0
2018,1,22,17,45,7.5,1.5,2.9,11.3,1.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,23,7,15,44.5,7.0,1.8,9.75,8.0,0.0,0.0
2018,1,23,7,30,89.0,14.0,1.8,9.9,16.0,13.34,0.0
2018,1,23,7,45,150.5,27.5,1.75,10.05,40.5,21.75,7.39
2018,1,23,8,0,212.0,41.0,1.7,10.2,65.0,31.87,21.83
2018,1,23,8,15,221.0,52.5,1.7,10.35,87.5,57.22,35.82
2018,1,23,8,30,230.0,64.0,1.7,10.5,110.0,84.01,56.25
2018,1,23,8,45,409.5,68.0,1.65,10.65,173.5,134.01,91.36
2018,1,23,9,0,589.0,72.0,1.6,10.8,237.0,205.06,146.88
2018,1,23,9,15,627.5,77.5,1.65,11.05,277.0,255.48,192.04
2018,1,23,9,30,666.0,83.0,1.7,11.3,317.0,309.06,239.82
2018,1,23,9,45,737.5,79.5,1.7,11.5,363.5,369.02,291.63
2018,1,23,10,0,809.0,76.0,1.7,11.7,410.0,434.56,347.09
2018,1,23,10,15,827.0,78.0,1.7,11.95,441.0,484.51,389.38
2018,1,23,10,30,845.0,80.0,1.7,12.2,472.0,534.02,430.13
2018,1,23,10,45,857.5,81.0,1.7,12.45,496.5,578.62,466.0
2018,1,23,11,0,870.0,82.0,1.7,12.7,521.0,621.76,499.78
2018,1,23,11,15,877.5,83.0,1.55,12.9,538.0,659.98,528.05
2018,1,23,11,30,885.0,84.0,1.4,13.1,555.0,695.91,553.66
2018,1,23,11,45,889.5,84.0,1.2,13.3,564.5,721.96,569.96
2018,1,23,12,0,894.0,84.0,1.0,13.5,574.0,748.9,585.81
2018,1,23,12,15,895.5,84.0,0.95,13.65,576.0,770.64,599.66
2018,1,23,12,30,897.0,84.0,0.9,13.8,578.0,789.2,611.29
2018,1,23,12,45,896.0,83.0,0.8,13.9,572.0,801.37,617.85
2018,1,23,13,0,895.0,82.0,0.7,14.0,566.0,810.12,622.12
2018,1,23,13,15,889.5,81.5,0.75,14.1,552.5,812.44,624.64
2018,1,23,13,30,884.0,81.0,0.8,14.2,539.0,817.68,629.4
2018,1,23,13,45,875.5,79.5,0.8,14.25,518.0,809.62,624.38
2018,1,23,14,0,867.0,78.0,0.8,14.3,497.0,798.15,617.3
2018,1,23,14,15,817.0,82.5,0.85,14.25,459.5,758.09,591.27
2018,1,23,14,30,767.0,87.0,0.9,14.2,422.0,715.62,563.41
2018,1,23,14,45,784.0,77.5,0.95,14.2,397.0,705.83,558.51
2018,1,23,15,0,801.0,68.0,1.0,14.2,372.0,692.22,550.27
2018,1,23,15,15,771.5,65.0,1.0,14.2,333.0,649.58,519.96
2018,1,23,15,30,742.0,62.0,1.0,14.2,294.0,605.59,488.14
2018,1,23,15,45,701.5,58.0,1.0,13.95,252.0,552.16,447.6
2018,1,23,16,0,661.0,54.0,1.0,13.7,210.0,498.74,404.98
2018,1,23,16,15,555.5,50.0,1.1,13.5,162.5,413.54,335.68
2018,1,23,16,30,450.0,46.0,1.2,13.3,115.0,329.12,264.49
2018,1,23,16,45,296.0,35.5,1.25,13.1,74.5,220.23,169.58
2018,1,23,17,0,142.0,25.0,1.3,12.9,34.0,116.46,45.83
2018,1,23,17,15,82.5,14.0,1.35,12.8,18.0,47.76,0.0
2018,1,23,17,30,23.0,3.0,1.4,12.7,2.0,0.0,0.0
2018,1,23,17,45,11.5,1.5,1.45,12.6,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,24,7,15,6.5,4.0,3.9,11.4,4.0,0.0,0.0
2018,1,24,7,30,13.0,8.0,4.0,11.7,8.0,7.63,0.0
2018,1,24,7,45,6.5,22.5,4.05,12.0,22.5,20.61,7.3
2018,1,24,8,0,0.0,37.0,4.1,12.3,37.0,33.4,22.98
2018,1,24,8,15,2.5,54.0,4.25,12.55,54.5,49.02,35.63
2018,1,24,8,30,5.0,71.0,4.4,12.8,72.0,65.25,49.75
2018,1,24,8,45,10.5,85.5,4.55,13.05,88.5,80.28,62.58
2018,1,24,9,0,16.0,100.0,4.7,13.3,105.0,95.98,75.89
2018,1,24,9,15,86.5,122.0,4.85,13.45,152.5,140.26,111.43
2018,1,24,9,30,157.0,144.0,5.0,13.6,200.0,190.94,153.07
2018,1,24,9,45,245.5,149.5,5.15,13.75,247.0,243.11,196.33
2018,1,24,10,0,334.0,155.0,5.3,13.9,294.0,301.12,244.96
2018,1,24,10,15,377.5,161.0,5.45,14.05,329.0,350.72,286.89
2018,1,24,10,30,421.0,167.0,5.6,14.2,364.0,399.17,327.65
2018,1,24,10,45,349.0,190.5,5.8,14.4,359.5,396.35,325.76
2018,1,24,11,0,277.0,214.0,6.0,14.6,355.0,393.21,322.87
2018,1,24,11,15,210.0,226.0,6.2,14.65,335.0,367.79,301.85
2018,1,24,11,30,143.0,238.0,6.4,14.7,315.0,344.39,281.87
2018,1,24,11,45,84.0,223.5,6.6,14.8,269.0,284.59,232.28
2018,1,24,12,0,25.0,209.0,6.8,14.9,223.0,220.78,178.66
2018,1,24,12,15,14.0,186.0,6.9,14.85,194.0,189.86,153.08
2018,1,24,12,30,3.0,163.0,7.0,14.8,165.0,158.54,126.98
2018,1,24,12,45,4.5,162.0,7.1,14.75,164.5,159.09,127.59
2018,1,24,13,0,6.0,161.0,7.2,14.7,164.0,159.72,128.27
2018,1,24,13,15,3.0,148.5,7.2,14.6,150.0,144.92,116.04
2018,1,24,13,30,0.0,136.0,7.2,14.5,136.0,130.09,103.75
2018,1,24,13,45,0.0,124.0,7.15,14.4,124.0,118.18,93.98
2018,1,24,14,0,0.0,112.0,7.1,14.3,112.0,106.28,84.19
2018,1,24,14,15,15.0,113.5,6.9,14.2,120.0,120.06,96.53
2018,1,24,14,30,30.0,115.0,6.7,14.1,128.0,140.44,114.4
2018,1,24,14,45,56.5,129.5,6.5,14.0,152.0,178.3,147.22
2018,1,24,15,0,83.0,144.0,6.3,13.9,176.0,217.2,180.65
2018,1,24,15,15,52.5,114.5,6.3,13.9,134.0,159.39,131.48
2018,1,24,15,30,22.0,85.0,6.3,13.9,92.0,103.16,83.15
2018,1,24,15,45,11.0,59.0,5.85,13.65,62.5,62.26,48.04
2018,1,24,16,0,0.0,33.0,5.4,13.4,33.0,30.62,20.62
2018,1,24,16,15,0.0,27.0,5.5,13.15,27.0,25.04,15.72
2018,1,24,16,30,0.0,21.0,5.6,12.9,21.0,19.47,10.76
2018,1,24,16,45,6.0,15.0,5.7,12.65,15.5,17.14,8.37
2018,1,24,17,0,12.0,9.0,5.8,12.4,10.0,15.76,2.69
2018,1,24,17,15,12.0,5.0,5.6,12.05,5.5,9.8,0.0
2018,1,24,17,30,12.0,1.0,5.4,11.7,1.0,0.0,0.0
2018,1,24,17,45,6.0,0.5,5.25,11.35,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.35,10.9,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,1,25,7,15,1.0,4.0,4.0,10.55,4.0,0.0,0.0
2018,1,25,7,30,2.0,8.0,3.9,10.8,8.0,7.63,0.0
2018,1,25,7,45,56.0,25.5,3.85,11.0,32.0,22.06,8.96
2018,1,25,8,0,110.0,43.0,3.8,11.2,56.0,34.8,24.38
2018,1,25,8,15,260.0,54.0,3.75,11.35,102.5,60.91,37.48
2018,1,25,8,30,410.0,65.0,3.7,11.5,149.0,105.91,66.75
2018,1,25,8,45,466.0,71.5,3.7,11.6,188.0,148.92,101.43
2018,1,25,9,0,522.0,78.0,3.7,11.7,227.0,196.33,142.34
2018,1,25,9,15,504.0,90.5,3.75,11.8,251.5,234.15,178.72
2018,1,25,9,30,486.0,103.0,3.8,11.9,276.0,267.17,210.53
2018,1,25,9,45,600.5,97.5,3.8,12.05,333.5,335.67,268.74
2018,1,25,10,0,715.0,92.0,3.8,12.2,391.0,411.73,332.99
2018,1,25,10,15,510.0,111.0,3.9,12.35,332.0,367.98,301.33
2018,1,25,10,30,305.0,130.0,4.0,12.5,273.0,301.09,248.2
2018,1,25,10,45,279.0,151.0,4.05,12.6,287.0,316.07,261.15
2018,1,25,11,0,253.0,172.0,4.1,12.7,301.0,334.89,276.44
2018,1,25,11,15,331.0,184.5,4.2,12.8,359.0,409.17,337.65
2018,1,25,11,30,409.0,197.0,4.3,12.9,417.0,496.8,408.29
2018,1,25,11,45,436.0,190.0,4.4,12.95,428.5,523.28,430.0
2018,1,25,12,0,463.0,183.0,4.5,13.0,440.0,549.4,451.62
2018,1,25,12,15,281.5,164.5,4.6,13.05,321.0,393.99,326.26
2018,1,25,12,30,100.0,146.0,4.7,13.1,202.0,230.99,190.25
2018,1,25,12,45,113.0,138.5,4.75,13.15,201.0,235.42,194.81
2018,1,25,13,0,126.0,131.0,4.8,13.2,200.0,239.65,198.94
2018,1,25,13,15,437.5,123.0,4.85,13.2,354.5,505.52,422.13
2018,1,25,13,30,749.0,115.0,4.9,13.2,509.0,757.29,620.36
2018,1,25,13,45,788.0,102.0,4.95,13.2,502.0,770.17,629.76
2018,1,25,14,0,827.0,89.0,5.0,13.2,495.0,783.91,641.28
2018,1,25,14,15,621.5,109.0,5.0,13.15,404.5,643.63,533.71
2018,1,25,14,30,416.0,129.0,5.0,13.1,314.0,494.67,414.04
2018,1,25,14,45,411.0,110.5,5.05,13.05,281.5,463.05,390.09
2018,1,25,15,0,406.0,92.0,5.1,13.0,249.0,429.42,363.67
2018,1,25,15,15,252.0,88.5,5.1,13.0,182.5,306.36,259.56
2018,1,25,15,30,98.0,85.0,5.1,13.0,116.0,165.28,138.04
2018,1,25,15,45,275.0,78.5,4.85,12.65,149.0,298.04,252.94
2018,1,25,16,0,452.0,72.0,4.6,12.3,182.0,397.18,335.32
2018,1,25,16,15,404.5,63.0,4.45,12.05,146.5,339.78,284.53
2018,1,25,16,30,357.0,54.0,4.3,11.8,111.0,288.55,237.79
2018,1,25,16,45,230.0,41.5,4.2,11.6,73.5,195.36,154.31
2018,1,25,17,0,103.0,29.0,4.1,11.4,36.0,98.85,52.85
2018,1,25,17,15,56.0,15.5,4.05,11.35,19.0,38.41,0.0
2018,1,25,17,30,9.0,2.0,4.0,11.3,2.0,0.0,0.0
2018,1,25,17,45,4.5,1.0,3.95,11.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,26,7,15,75.5,8.5,1.9,10.45,11.0,0.0,0.0
2018,1,26,7,30,151.0,17.0,1.9,10.7,22.0,16.2,0.0
2018,1,26,7,45,269.0,26.0,1.95,10.95,52.0,21.17,8.99
2018,1,26,8,0,387.0,35.0,2.0,11.2,82.0,27.48,18.16
2018,1,26,8,15,474.0,43.0,2.05,11.35,125.0,64.67,33.62
2018,1,26,8,30,561.0,51.0,2.1,11.5,168.0,112.01,65.24
2018,1,26,8,45,641.5,53.5,2.15,11.7,216.0,164.04,106.42
2018,1,26,9,0,722.0,56.0,2.2,11.9,264.0,222.61,156.43
2018,1,26,9,15,607.5,71.0,2.1,12.0,263.5,245.02,183.97
2018,1,26,9,30,493.0,86.0,2.0,12.1,263.0,255.65,199.84
2018,1,26,9,45,374.5,124.5,1.95,12.2,267.0,272.67,218.53
2018,1,26,10,0,256.0,163.0,1.9,12.3,271.0,275.61,223.42
2018,1,26,10,15,449.5,141.0,1.9,12.4,347.0,366.46,297.75
2018,1,26,10,30,643.0,119.0,1.9,12.5,423.0,472.09,382.78
2018,1,26,10,45,751.5,98.5,1.85,12.6,471.5,541.52,438.14
2018,1,26,11,0,860.0,78.0,1.8,12.7,520.0,615.58,496.19
2018,1,26,11,15,882.0,75.5,1.85,12.8,541.5,656.02,527.79
2018,1,26,11,30,904.0,73.0,1.9,12.9,563.0,697.69,559.64
2018,1,26,11,45,907.0,73.5,1.9,13.0,572.5,727.64,580.67
2018,1,26,12,0,910.0,74.0,1.9,13.1,582.0,754.64,599.57
2018,1,26,12,15,910.0,74.5,2.0,13.1,584.0,776.31,615.68
2018,1,26,12,30,910.0,75.0,2.1,13.1,586.0,794.68,629.56
2018,1,26,12,45,905.5,75.5,2.15,13.15,579.5,806.14,638.09
2018,1,26,13,0,901.0,76.0,2.2,13.2,573.0,814.08,644.29
2018,1,26,13,15,888.5,77.0,2.25,13.15,557.5,812.68,644.19
2018,1,26,13,30,876.0,78.0,2.3,13.1,542.0,807.77,641.77
2018,1,26,13,45,743.0,101.0,2.4,13.1,484.0,738.67,592.74
2018,1,26,14,0,610.0,124.0,2.5,13.1,426.0,657.43,533.93
2018,1,26,14,15,471.0,138.5,2.55,13.0,364.0,554.18,454.73
2018,1,26,14,30,332.0,153.0,2.6,12.9,302.0,444.73,367.99
2018,1,26,14,45,442.5,130.0,2.7,12.8,312.5,512.21,424.87
2018,1,26,15,0,553.0,107.0,2.8,12.7,323.0,564.9,468.59
2018,1,26,15,15,468.0,107.5,2.8,12.7,277.5,487.22,406.17
2018,1,26,15,30,383.0,108.0,2.8,12.7,232.0,417.92,349.63
2018,1,26,15,45,341.0,96.0,2.8,12.3,195.0,365.2,306.62
2018,1,26,16,0,299.0,84.0,2.8,11.9,158.0,314.01,263.56
2018,1,26,16,15,294.0,69.5,2.8,11.6,130.0,283.62,236.8
2018,1,26,16,30,289.0,55.0,2.8,11.3,102.0,252.76,208.15
2018,1,26,16,45,214.5,40.5,2.75,11.0,69.5,185.98,147.52
2018,1,26,17,0,140.0,26.0,2.7,10.7,37.0,120.58,71.74
2018,1,26,17,15,77.5,14.0,2.75,10.55,19.5,46.25,0.0
2018,1,26,17,30,15.0,2.0,2.8,10.4,2.0,0.0,0.0
2018,1,26,17,45,7.5,1.0,2.85,10.3,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,27,7,15,25.0,6.5,2.0,9.85,7.5,0.0,0.0
2018,1,27,7,30,50.0,13.0,2.0,10.2,15.0,12.39,0.0
2018,1,27,7,45,81.0,28.5,2.05,10.5,36.5,23.46,11.19
2018,1,27,8,0,112.0,44.0,2.1,10.8,58.0,35.6,25.3
2018,1,27,8,15,335.0,48.0,2.15,11.1,113.5,61.34,35.36
2018,1,27,8,30,558.0,52.0,2.2,11.4,169.0,113.0,66.25
2018,1,27,8,45,544.5,64.5,2.25,11.65,200.0,156.63,104.46
2018,1,27,9,0,531.0,77.0,2.3,11.9,231.0,198.32,143.37
2018,1,27,9,15,630.5,73.0,2.35,12.2,282.0,254.16,191.03
2018,1,27,9,30,730.0,69.0,2.4,12.5,333.0,320.2,247.82
2018,1,27,9,45,678.0,86.5,2.5,12.8,351.5,356.23,282.41
2018,1,27,10,0,626.0,104.0,2.6,13.1,370.0,386.7,310.88
2018,1,27,10,15,615.0,115.5,2.7,13.3,392.5,424.8,343.97
2018,1,27,10,30,604.0,127.0,2.8,13.5,415.0,460.51,374.12
2018,1,27,10,45,627.0,127.5,2.95,13.7,439.5,502.04,408.46
2018,1,27,11,0,650.0,128.0,3.1,13.9,464.0,543.55,442.17
2018,1,27,11,15,673.5,125.5,3.2,14.05,484.0,581.89,472.97
2018,1,27,11,30,697.0,123.0,3.3,14.2,504.0,619.52,502.83
2018,1,27,11,45,736.5,115.0,3.4,14.35,523.5,661.35,535.82
2018,1,27,12,0,776.0,107.0,3.5,14.5,543.0,700.11,565.56
2018,1,27,12,15,825.5,93.5,3.5,14.65,559.0,741.42,595.78
2018,1,27,12,30,875.0,80.0,3.5,14.8,575.0,775.53,620.46
2018,1,27,12,45,831.0,90.5,3.55,14.95,556.5,772.93,618.32
2018,1,27,13,0,787.0,101.0,3.6,15.1,538.0,760.5,609.31
2018,1,27,13,15,805.0,93.0,3.55,15.15,531.0,772.89,618.66
2018,1,27,13,30,823.0,85.0,3.5,15.2,524.0,782.0,625.53
2018,1,27,13,45,798.5,88.5,3.5,15.25,501.0,767.16,615.09
2018,1,27,14,0,774.0,92.0,3.5,15.3,478.0,749.2,602.58
2018,1,27,14,15,810.5,79.0,3.5,15.25,463.5,757.4,609.87
2018,1,27,14,30,847.0,66.0,3.5,15.2,449.0,754.42,608.74
2018,1,27,14,45,754.0,78.0,3.5,15.2,400.0,692.03,562.84
2018,1,27,15,0,661.0,90.0,3.5,15.2,351.0,627.35,514.67
2018,1,27,15,15,626.5,84.5,3.5,15.2,312.0,581.16,479.89
2018,1,27,15,30,592.0,79.0,3.5,15.2,273.0,534.36,442.94
2018,1,27,15,45,584.0,69.0,3.3,14.75,238.5,499.6,415.15
2018,1,27,16,0,576.0,59.0,3.1,14.3,204.0,463.3,384.83
2018,1,27,16,15,443.5,57.0,3.15,13.95,155.5,360.99,299.2
2018,1,27,16,30,311.0,55.0,3.2,13.6,107.0,265.51,217.3
2018,1,27,16,45,255.5,41.5,3.25,13.2,75.5,208.76,165.56
2018,1,27,17,0,200.0,28.0,3.3,12.8,44.0,153.44,97.81
2018,1,27,17,15,124.5,17.0,3.4,12.7,24.5,69.37,0.0
2018,1,27,17,30,49.0,6.0,3.5,12.6,5.0,0.0,0.0
2018,1,27,17,45,24.5,3.0,3.6,12.5,2.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.3,10.45,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.85,9.4,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.15,9.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,1,28,7,15,79.5,8.5,4.35,9.9,11.5,0.0,0.0
2018,1,28,7,30,159.0,17.0,4.5,10.2,23.0,16.2,0.0
2018,1,28,7,45,271.5,27.5,4.6,10.5,55.0,22.38,10.9
2018,1,28,8,0,384.0,38.0,4.7,10.8,87.0,30.4,20.82
2018,1,28,8,15,476.5,46.5,4.7,11.15,131.5,68.68,36.76
2018,1,28,8,30,569.0,55.0,4.7,11.5,176.0,117.56,69.69
2018,1,28,8,45,653.5,56.0,4.7,11.85,224.5,168.17,109.82
2018,1,28,9,0,738.0,57.0,4.7,12.2,273.0,228.76,161.84
2018,1,28,9,15,773.5,59.5,4.65,12.65,315.0,283.54,212.15
2018,1,28,9,30,809.0,62.0,4.6,13.1,357.0,340.87,264.41
2018,1,28,9,45,836.5,63.0,4.5,13.55,395.5,395.71,313.83
2018,1,28,10,0,864.0,64.0,4.4,14.0,434.0,451.01,362.31
2018,1,28,10,15,880.5,65.5,4.25,14.35,466.0,502.16,406.13
2018,1,28,10,30,897.0,67.0,4.1,14.7,498.0,552.59,447.97
2018,1,28,10,45,907.5,68.5,3.95,15.1,523.0,598.59,485.11
2018,1,28,11,0,918.0,70.0,3.8,15.5,548.0,642.84,519.76
2018,1,28,11,15,925.0,70.5,3.7,15.8,565.5,681.72,549.75
2018,1,28,11,30,932.0,71.0,3.6,16.1,583.0,718.14,576.45
2018,1,28,11,45,936.0,71.0,3.5,16.35,593.0,749.19,597.9
2018,1,28,12,0,940.0,71.0,3.4,16.6,603.0,777.24,617.0
2018,1,28,12,15,940.5,71.0,3.4,16.8,605.0,799.48,632.4
2018,1,28,12,30,941.0,71.0,3.4,17.0,607.0,818.31,645.41
2018,1,28,12,45,939.0,71.5,3.35,17.2,601.5,832.27,654.73
2018,1,28,13,0,937.0,72.0,3.3,17.4,596.0,842.63,661.6
2018,1,28,13,15,931.5,71.5,3.3,17.45,582.0,845.34,663.8
2018,1,28,13,30,926.0,71.0,3.3,17.5,568.0,844.4,663.59
2018,1,28,13,45,917.5,70.0,3.25,17.6,547.0,836.8,658.36
2018,1,28,14,0,909.0,69.0,3.2,17.7,526.0,825.68,650.77
2018,1,28,14,15,865.5,74.5,3.2,17.65,490.5,798.02,631.94
2018,1,28,14,30,822.0,80.0,3.2,17.6,455.0,761.13,606.36
2018,1,28,14,45,763.0,83.5,3.15,17.55,411.0,707.61,567.94
2018,1,28,15,0,704.0,87.0,3.1,17.5,367.0,657.79,531.78
2018,1,28,15,15,700.5,78.0,3.1,17.5,333.5,628.68,510.84
2018,1,28,15,30,697.0,69.0,3.1,17.5,300.0,597.08,487.36
2018,1,28,15,45,702.0,61.0,2.85,16.8,266.5,566.03,463.62
2018,1,28,16,0,707.0,53.0,2.6,16.1,233.0,536.52,439.31
2018,1,28,16,15,652.5,47.5,2.6,15.7,189.0,471.45,385.38
2018,1,28,16,30,598.0,42.0,2.6,15.3,145.0,408.25,330.71
2018,1,28,16,45,480.5,35.5,2.6,14.95,102.0,320.32,253.06
2018,1,28,17,0,363.0,29.0,2.6,14.6,59.0,233.62,156.29
2018,1,28,17,15,211.0,18.0,2.65,14.4,32.5,107.79,0.0
2018,1,28,17,30,59.0,7.0,2.7,14.2,6.0,0.0,0.0
2018,1,28,17,45,29.5,3.5,2.8,14.05,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.8,10.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,1,29,7,15,12.0,6.5,4.6,10.4,7.0,6.2,0.0
2018,1,29,7,30,24.0,13.0,4.6,10.6,14.0,12.39,0.0
2018,1,29,7,45,16.5,29.0,4.65,10.8,30.0,25.72,13.85
2018,1,29,8,0,9.0,45.0,4.7,11.0,46.0,40.06,29.26
2018,1,29,8,15,22.0,62.5,4.55,11.25,67.0,56.85,41.98
2018,1,29,8,30,35.0,80.0,4.4,11.5,88.0,76.34,58.26
2018,1,29,8,45,21.0,83.0,4.25,11.75,88.0,80.09,62.37
2018,1,29,9,0,7.0,86.0,4.1,12.0,88.0,81.23,64.04
2018,1,29,9,15,6.0,105.0,3.9,12.4,107.0,99.16,79.27
2018,1,29,9,30,5.0,124.0,3.7,12.8,126.0,117.2,94.35
2018,1,29,9,45,78.0,152.5,3.45,13.2,186.0,175.54,142.12
2018,1,29,10,0,151.0,181.0,3.2,13.6,246.0,243.96,198.13
2018,1,29,10,15,160.5,195.0,3.05,14.0,268.5,271.46,220.5
2018,1,29,10,30,170.0,209.0,2.9,14.4,291.0,299.67,243.2
2018,1,29,10,45,145.5,222.0,2.7,14.85,294.5,307.95,249.14
2018,1,29,11,0,121.0,235.0,2.5,15.3,298.0,314.1,253.09
2018,1,29,11,15,135.5,242.5,2.35,15.6,315.5,337.85,271.66
2018,1,29,11,30,150.0,250.0,2.2,15.9,333.0,362.31,290.52
2018,1,29,11,45,131.0,237.0,2.1,16.25,310.5,341.25,273.27
2018,1,29,12,0,112.0,224.0,2.0,16.6,288.0,318.4,254.77
2018,1,29,12,15,84.5,228.5,1.95,16.65,277.0,296.71,237.11
2018,1,29,12,30,57.0,233.0,1.9,16.7,266.0,283.24,225.71
2018,1,29,12,45,92.5,223.5,1.9,16.8,276.0,303.11,242.63
2018,1,29,13,0,128.0,214.0,1.9,16.9,286.0,334.96,268.65
2018,1,29,13,15,254.5,213.5,1.8,16.75,352.5,452.38,362.57
2018,1,29,13,30,381.0,213.0,1.7,16.6,419.0,558.19,444.5
2018,1,29,13,45,418.0,196.5,1.6,16.5,414.5,584.13,463.86
2018,1,29,14,0,455.0,180.0,1.5,16.4,410.0,595.53,473.27
2018,1,29,14,15,410.0,177.0,1.6,16.35,376.0,554.05,442.87
2018,1,29,14,30,365.0,174.0,1.7,16.3,342.0,498.71,402.06
2018,1,29,14,45,299.5,169.0,1.8,16.3,300.0,438.63,355.94
2018,1,29,15,0,234.0,164.0,1.9,16.3,258.0,379.98,309.81
2018,1,29,15,15,260.0,144.0,1.9,16.3,239.0,371.1,304.25
2018,1,29,15,30,286.0,124.0,1.9,16.3,220.0,359.69,296.05
2018,1,29,15,45,206.0,112.0,2.0,15.85,176.5,284.77,234.91
2018,1,29,16,0,126.0,100.0,2.1,15.4,133.0,203.82,167.52
2018,1,29,16,15,92.0,82.5,2.15,15.05,104.0,159.53,129.84
2018,1,29,16,30,58.0,65.0,2.2,14.7,75.0,117.4,93.29
2018,1,29,16,45,38.5,47.5,2.3,14.35,53.5,77.0,58.07
2018,1,29,17,0,19.0,30.0,2.4,14.0,32.0,45.71,27.78
2018,1,29,17,15,21.5,17.0,2.5,13.8,18.0,25.49,0.0
2018,1,29,17,30,24.0,4.0,2.6,13.6,4.0,3.81,0.0
2018,1,29,17,45,12.0,2.0,2.75,13.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,30,7,15,45.5,8.0,3.25,11.65,10.0,7.63,0.0
2018,1,30,7,30,91.0,16.0,3.3,12.0,20.0,15.25,0.0
2018,1,30,7,45,230.0,28.5,3.35,12.3,55.0,23.04,12.13
2018,1,30,8,0,369.0,41.0,3.4,12.6,90.0,33.68,23.63
2018,1,30,8,15,490.5,46.0,3.35,12.85,137.5,69.85,36.79
2018,1,30,8,30,612.0,51.0,3.3,13.1,185.0,120.06,69.42
2018,1,30,8,45,683.0,52.5,3.25,13.35,232.5,172.96,111.92
2018,1,30,9,0,754.0,54.0,3.2,13.6,280.0,231.29,162.32
2018,1,30,9,15,774.5,59.0,3.05,13.95,319.5,285.31,211.97
2018,1,30,9,30,795.0,64.0,2.9,14.3,359.0,340.34,261.9
2018,1,30,9,45,829.5,64.0,2.8,14.65,399.0,396.47,311.43
2018,1,30,10,0,864.0,64.0,2.7,15.0,439.0,453.79,360.57
2018,1,30,10,15,879.0,66.0,2.55,15.3,471.0,504.95,403.45
2018,1,30,10,30,894.0,68.0,2.4,15.6,503.0,555.29,444.18
2018,1,30,10,45,904.5,68.5,2.3,15.95,527.5,600.3,479.6
2018,1,30,11,0,915.0,69.0,2.2,16.3,552.0,643.53,512.56
2018,1,30,11,15,922.0,69.5,2.15,16.55,570.0,682.49,541.82
2018,1,30,11,30,929.0,70.0,2.1,16.8,588.0,718.98,567.62
2018,1,30,11,45,932.5,70.5,2.0,17.1,598.0,750.31,588.13
2018,1,30,12,0,936.0,71.0,1.9,17.4,608.0,778.63,606.26
2018,1,30,12,15,937.5,71.0,1.9,17.7,610.5,801.68,621.41
2018,1,30,12,30,939.0,71.0,1.9,18.0,613.0,821.37,634.26
2018,1,30,12,45,938.5,71.0,1.85,18.25,608.0,836.0,643.31
2018,1,30,13,0,938.0,71.0,1.8,18.5,603.0,847.07,650.0
2018,1,30,13,15,933.0,70.5,1.9,18.55,589.5,850.25,653.43
2018,1,30,13,30,928.0,70.0,2.0,18.6,576.0,849.76,654.52
2018,1,30,13,45,920.0,68.5,2.1,18.65,554.5,841.96,650.64
2018,1,30,14,0,912.0,67.0,2.2,18.7,533.0,830.6,644.4
2018,1,30,14,15,899.0,66.0,2.4,18.55,504.5,812.42,634.61
2018,1,30,14,30,886.0,65.0,2.6,18.4,476.0,791.08,622.36
2018,1,30,14,45,868.0,64.0,2.75,18.25,442.0,762.9,604.56
2018,1,30,15,0,850.0,63.0,2.9,18.1,408.0,732.19,584.53
2018,1,30,15,15,825.0,60.0,2.9,18.1,368.0,697.66,560.12
2018,1,30,15,30,800.0,57.0,2.9,18.1,328.0,654.99,529.05
2018,1,30,15,45,763.0,54.0,3.1,17.15,285.0,602.82,492.33
2018,1,30,16,0,726.0,51.0,3.3,16.2,242.0,550.37,452.43
2018,1,30,16,15,662.0,47.0,3.3,15.7,196.0,480.4,394.77
2018,1,30,16,30,598.0,43.0,3.3,15.2,150.0,412.86,336.69
2018,1,30,16,45,449.0,37.0,3.3,14.7,104.0,308.04,246.01
2018,1,30,17,0,300.0,31.0,3.3,14.2,58.0,209.28,149.39
2018,1,30,17,15,171.0,18.5,3.25,14.05,32.0,110.08,0.0
2018,1,30,17,30,42.0,6.0,3.2,13.9,6.0,22.09,0.0
2018,1,30,17,45,21.0,3.0,3.2,13.75,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,31,7,15,110.5,9.5,2.95,11.7,14.5,9.05,0.0
2018,1,31,7,30,221.0,19.0,2.9,12.1,29.0,15.99,0.0
2018,1,31,7,45,255.5,31.0,2.8,12.5,55.5,25.37,14.31
2018,1,31,8,0,290.0,43.0,2.7,12.9,82.0,34.38,24.28
2018,1,31,8,15,344.0,55.5,2.5,13.1,119.0,68.67,40.65
2018,1,31,8,30,398.0,68.0,2.3,13.3,156.0,109.16,69.56
2018,1,31,8,45,510.0,70.0,2.1,13.55,208.0,157.83,106.45
2018,1,31,9,0,622.0,72.0,1.9,13.8,260.0,217.28,154.99
2018,1,31,9,15,653.5,76.0,1.85,14.1,298.5,266.85,199.42
2018,1,31,9,30,685.0,80.0,1.8,14.4,337.0,318.79,245.5
2018,1,31,9,45,762.0,74.5,1.8,14.7,387.0,381.82,299.04
2018,1,31,10,0,839.0,69.0,1.8,15.0,437.0,449.84,355.58
2018,1,31,10,15,854.0,71.0,1.9,15.25,468.0,500.5,398.15
2018,1,31,10,30,869.0,73.0,2.0,15.5,499.0,548.89,437.93
2018,1,31,10,45,883.0,74.0,2.1,15.75,525.5,595.59,475.41
2018,1,31,11,0,897.0,75.0,2.2,16.0,552.0,640.87,510.95
2018,1,31,11,15,912.0,73.5,2.25,16.15,572.0,682.38,542.96
2018,1,31,11,30,927.0,72.0,2.3,16.3,592.0,721.94,571.98
2018,1,31,11,45,930.5,72.5,2.35,16.5,602.0,753.32,593.91
2018,1,31,12,0,934.0,73.0,2.4,16.7,612.0,781.68,613.67
2018,1,31,12,15,931.0,74.5,2.45,16.85,613.5,803.07,628.59
2018,1,31,12,30,928.0,76.0,2.5,17.0,615.0,820.96,641.14
2018,1,31,12,45,922.0,76.5,2.55,17.15,608.0,831.74,648.78
2018,1,31,13,0,916.0,77.0,2.6,17.3,601.0,838.87,654.03
2018,1,31,13,15,874.5,85.0,2.65,17.4,576.0,822.26,642.73
2018,1,31,13,30,833.0,93.0,2.7,17.5,551.0,808.51,633.74
2018,1,31,13,45,804.0,93.5,2.75,17.6,522.0,786.26,618.68
2018,1,31,14,0,775.0,94.0,2.8,17.7,493.0,760.92,601.41
2018,1,31,14,15,807.0,80.5,2.8,17.65,476.5,765.42,605.95
2018,1,31,14,30,839.0,67.0,2.8,17.6,460.0,758.71,602.19
2018,1,31,14,45,820.5,65.5,2.8,17.6,426.5,736.82,587.3
2018,1,31,15,0,802.0,64.0,2.8,17.6,393.0,705.81,565.64
2018,1,31,15,15,771.5,62.0,2.8,17.6,353.5,663.13,534.92
2018,1,31,15,30,741.0,60.0,2.8,17.6,314.0,619.16,502.64
2018,1,31,15,45,694.5,56.5,2.7,17.0,270.0,561.52,459.61
2018,1,31,16,0,648.0,53.0,2.6,16.4,226.0,504.41,414.33
2018,1,31,16,15,578.0,49.5,2.65,15.95,182.5,438.36,359.93
2018,1,31,16,30,508.0,46.0,2.7,15.5,139.0,372.16,303.36
2018,1,31,16,45,373.5,39.5,2.75,15.05,97.0,272.22,217.5
2018,1,31,17,0,239.0,33.0,2.8,14.6,55.0,183.38,133.08
2018,1,31,17,15,155.5,20.5,2.8,14.45,31.5,107.71,0.0
2018,1,31,17,30,72.0,8.0,2.8,14.3,8.0,35.84,0.0
2018,1,31,17,45,36.0,4.0,2.85,14.15,4.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
