Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,8,45,673.0,67.0,3.1,13.7,267.5,196.26,133.01
2018,2,11,9,0,606.0,83.0,3.3,14.0,291.0,235.25,172.4
2018,2,11,9,15,388.5,129.0,3.8,14.2,268.5,245.24,190.8
2018,2,11,9,30,171.0,175.0,4.3,14.4,246.0,228.33,183.12
2018,2,11,9,45,188.0,191.0,4.75,14.55,276.0,261.79,211.48
2018,2,11,10,0,205.0,207.0,5.2,14.7,306.0,296.84,240.88
2018,2,11,10,15,155.0,217.5,5.4,14.65,295.0,293.3,238.51
2018,2,11,10,30,105.0,228.0,5.6,14.6,284.0,279.85,227.48
2018,2,11,10,45,122.5,246.0,5.85,14.55,314.5,320.24,260.62
2018,2,11,11,0,140.0,264.0,6.1,14.5,345.0,357.16,290.77
2018,2,11,11,15,102.5,246.0,5.9,14.35,306.0,313.04,254.66
2018,2,11,11,30,65.0,228.0,5.7,14.2,267.0,272.2,220.91
2018,2,11,11,45,36.5,214.0,5.55,14.05,236.0,239.41,193.6
2018,2,11,12,0,8.0,200.0,5.4,13.9,205.0,197.47,158.56
2018,2,11,12,15,71.5,226.5,5.5,13.85,271.5,284.42,231.5
2018,2,11,12,30,135.0,253.0,5.6,13.8,338.0,378.47,308.93
2018,2,11,12,45,267.5,248.5,5.75,13.75,415.0,499.63,409.09
2018,2,11,13,0,400.0,244.0,5.9,13.7,492.0,611.94,500.67
2018,2,11,13,15,259.0,247.0,6.3,13.55,406.0,501.12,411.22
2018,2,11,13,30,118.0,250.0,6.7,13.4,320.0,374.62,307.17
2018,2,11,13,45,61.5,203.0,7.15,13.3,239.5,261.88,214.79
2018,2,11,14,0,5.0,156.0,7.6,13.2,159.0,154.35,124.31
2018,2,11,14,15,46.0,138.0,7.75,13.1,162.0,178.18,146.29
2018,2,11,14,30,87.0,120.0,7.9,13.0,165.0,202.95,168.93
2018,2,11,14,45,84.0,140.5,8.05,12.95,181.5,224.05,186.58
2018,2,11,15,0,81.0,161.0,8.2,12.9,198.0,234.4,195.35
2018,2,11,15,15,146.0,144.5,8.2,12.9,204.0,276.93,233.35
2018,2,11,15,30,211.0,128.0,8.2,12.9,210.0,315.65,267.74
2018,2,11,15,45,386.5,107.0,8.1,12.65,235.0,423.89,361.96
2018,2,11,16,0,562.0,86.0,8.0,12.4,260.0,509.83,435.38
2018,2,11,16,15,423.5,80.0,7.85,12.25,199.0,389.41,332.17
2018,2,11,16,30,285.0,74.0,7.7,12.1,138.0,283.59,239.7
2018,2,11,16,45,348.0,59.0,7.55,11.95,118.5,289.35,241.82
2018,2,11,17,0,411.0,44.0,7.4,11.8,99.0,289.12,235.14
2018,2,11,17,15,265.0,31.5,7.4,11.75,61.5,187.21,132.19
2018,2,11,17,30,119.0,19.0,7.4,11.7,24.0,67.62,0.0
2018,2,11,17,45,59.5,9.5,7.35,11.6,12.0,9.05,0.0
2018,2,11,18,0,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.6,11.5,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.65,11.45,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.5,11.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.3,11.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.15,11.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.4,10.75,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.95,10.4,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.85,10.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.8,9.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.8,9.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.8,9.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.85,9.6,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.9,9.6,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.9,9.55,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.9,9.45,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.9,9.35,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.85,9.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.8,9.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.8,9.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.75,9.1,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.65,9.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.55,9.2,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,2,12,6,45,11.0,1.5,5.5,9.65,1.5,0.0,0.0
2018,2,12,7,0,22.0,3.0,5.5,9.9,3.0,0.0,0.0
2018,2,12,7,15,30.0,15.5,5.5,10.2,17.0,14.77,0.0
2018,2,12,7,30,38.0,28.0,5.5,10.5,31.0,24.1,12.18
2018,2,12,7,45,151.5,42.0,5.55,10.85,66.5,34.16,24.14
2018,2,12,8,0,265.0,56.0,5.6,11.2,102.0,49.8,32.56
2018,2,12,8,15,258.0,69.0,5.45,11.35,125.0,79.36,52.22
2018,2,12,8,30,251.0,82.0,5.3,11.5,148.0,108.79,76.62
2018,2,12,8,45,263.5,101.5,5.2,11.7,182.5,145.51,108.39
2018,2,12,9,0,276.0,121.0,5.1,11.9,217.0,183.82,142.24
2018,2,12,9,15,474.0,110.5,4.95,12.05,300.0,255.73,199.82
2018,2,12,9,30,672.0,100.0,4.8,12.2,383.0,349.26,277.22
2018,2,12,9,45,778.5,85.0,4.65,12.35,441.5,417.92,336.18
2018,2,12,10,0,885.0,70.0,4.5,12.5,500.0,493.71,400.35
2018,2,12,10,15,899.5,71.5,4.4,12.65,533.0,546.5,445.25
2018,2,12,10,30,914.0,73.0,4.3,12.8,566.0,598.34,488.09
2018,2,12,10,45,924.0,74.5,4.2,12.95,592.5,646.22,526.57
2018,2,12,11,0,934.0,76.0,4.1,13.1,619.0,692.23,562.63
2018,2,12,11,15,940.5,76.5,4.05,13.2,637.5,732.66,593.21
2018,2,12,11,30,947.0,77.0,4.0,13.3,656.0,770.48,620.33
2018,2,12,11,45,950.5,77.0,3.95,13.4,666.5,802.71,643.11
2018,2,12,12,0,954.0,77.0,3.9,13.5,677.0,831.79,663.5
2018,2,12,12,15,953.5,78.0,3.85,13.6,679.5,855.51,679.96
2018,2,12,12,30,953.0,79.0,3.8,13.7,682.0,875.69,693.89
2018,2,12,12,45,949.5,79.5,3.8,13.8,676.0,889.16,703.36
2018,2,12,13,0,946.0,80.0,3.8,13.9,670.0,898.87,710.29
2018,2,12,13,15,941.5,79.5,3.75,13.95,656.0,902.77,713.09
2018,2,12,13,30,937.0,79.0,3.7,14.0,642.0,902.9,713.37
2018,2,12,13,45,929.5,78.0,3.7,14.05,620.5,896.12,709.16
2018,2,12,14,0,922.0,77.0,3.7,14.1,599.0,885.67,702.51
2018,2,12,14,15,910.5,76.0,3.7,14.1,570.0,868.29,691.11
2018,2,12,14,30,899.0,75.0,3.7,14.1,541.0,847.58,677.37
2018,2,12,14,45,883.5,72.5,3.7,14.1,505.5,818.58,657.55
2018,2,12,15,0,868.0,70.0,3.7,14.1,470.0,786.78,635.55
2018,2,12,15,15,845.5,68.0,3.7,14.1,429.0,754.21,612.74
2018,2,12,15,30,823.0,66.0,3.7,14.1,388.0,712.88,582.9
2018,2,12,15,45,789.0,63.0,3.65,13.9,342.5,660.39,544.09
2018,2,12,16,0,755.0,60.0,3.6,13.7,297.0,607.3,503.77
2018,2,12,16,15,602.5,64.0,3.55,13.3,234.0,490.67,409.47
2018,2,12,16,30,450.0,68.0,3.5,12.9,171.0,378.77,316.02
2018,2,12,16,45,318.0,58.5,3.45,12.5,123.0,272.36,225.13
2018,2,12,17,0,186.0,49.0,3.4,12.1,75.0,170.28,136.48
2018,2,12,17,15,120.5,32.5,3.5,11.95,46.5,112.39,79.35
2018,2,12,17,30,55.0,16.0,3.6,11.8,18.0,48.36,0.0
2018,2,12,17,45,27.5,8.0,3.65,11.6,9.0,7.63,0.0
2018,2,12,18,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.25,8.8,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.4,8.15,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.3,7.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.15,7.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.0,7.75,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.85,7.7,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,13,6,45,12.5,2.0,3.55,8.3,2.0,0.0,0.0
2018,2,13,7,0,25.0,4.0,3.5,8.5,4.0,0.0,0.0
2018,2,13,7,15,75.0,18.0,3.5,8.9,23.5,17.16,0.0
2018,2,13,7,30,125.0,32.0,3.5,9.3,43.0,26.22,14.6
2018,2,13,7,45,202.5,46.0,3.5,9.65,76.5,35.44,25.5
2018,2,13,8,0,280.0,60.0,3.5,10.0,110.0,53.98,35.77
2018,2,13,8,15,421.0,65.5,3.4,10.45,166.0,91.86,56.44
2018,2,13,8,30,562.0,71.0,3.3,10.9,222.0,144.81,93.4
2018,2,13,8,45,669.0,68.5,3.2,11.35,280.0,199.67,137.58
2018,2,13,9,0,776.0,66.0,3.1,11.8,338.0,267.6,195.43
2018,2,13,9,15,807.0,68.0,3.0,12.2,382.0,324.82,247.59
2018,2,13,9,30,838.0,70.0,2.9,12.6,426.0,384.11,300.61
2018,2,13,9,45,862.0,71.0,2.8,13.0,466.0,441.15,350.54
2018,2,13,10,0,886.0,72.0,2.7,13.4,506.0,498.47,399.08
2018,2,13,10,15,899.0,74.0,2.6,13.65,539.0,551.16,442.64
2018,2,13,10,30,912.0,76.0,2.5,13.9,572.0,602.77,483.88
2018,2,13,10,45,910.5,80.0,2.35,14.15,594.5,646.29,517.33
2018,2,13,11,0,909.0,84.0,2.2,14.4,617.0,687.07,547.58
2018,2,13,11,15,925.0,82.0,2.0,14.6,638.5,730.58,578.12
2018,2,13,11,30,941.0,80.0,1.8,14.8,660.0,772.13,605.0
2018,2,13,11,45,944.0,80.5,1.65,14.95,670.5,804.44,625.24
2018,2,13,12,0,947.0,81.0,1.5,15.1,681.0,833.59,642.93
2018,2,13,12,15,948.5,81.0,1.35,15.25,683.5,857.7,656.8
2018,2,13,12,30,950.0,81.0,1.2,15.4,686.0,878.32,668.04
2018,2,13,12,45,948.5,80.5,1.05,15.55,680.5,892.29,674.58
2018,2,13,13,0,947.0,80.0,0.9,15.7,675.0,902.52,678.54
2018,2,13,13,15,942.0,80.0,0.8,15.8,661.0,906.59,679.42
2018,2,13,13,30,937.0,80.0,0.7,15.9,647.0,906.87,677.96
2018,2,13,13,45,929.5,79.0,0.6,15.95,625.5,900.07,672.1
2018,2,13,14,0,922.0,78.0,0.5,16.0,604.0,889.59,664.06
2018,2,13,14,15,841.0,93.5,0.5,16.0,555.5,840.39,632.66
2018,2,13,14,30,760.0,109.0,0.5,16.0,507.0,786.22,598.0
2018,2,13,14,45,654.0,123.0,0.5,16.0,449.5,704.99,543.88
2018,2,13,15,0,548.0,137.0,0.5,16.0,392.0,618.51,483.96
2018,2,13,15,15,525.0,128.0,0.5,16.0,355.0,578.34,456.56
2018,2,13,15,30,502.0,119.0,0.5,16.0,318.0,537.32,427.28
2018,2,13,15,45,479.5,107.5,0.7,15.7,279.5,493.06,397.02
2018,2,13,16,0,457.0,96.0,0.9,15.4,241.0,448.55,364.85
2018,2,13,16,15,421.5,84.0,1.0,15.0,201.5,395.09,323.36
2018,2,13,16,30,386.0,72.0,1.1,14.6,162.0,343.13,281.21
2018,2,13,16,45,351.0,58.5,1.2,14.2,126.0,291.4,237.31
2018,2,13,17,0,316.0,45.0,1.3,13.8,90.0,242.08,193.14
2018,2,13,17,15,200.0,31.0,1.45,13.6,55.5,157.13,113.78
2018,2,13,17,30,84.0,17.0,1.6,13.4,21.0,68.62,0.0
2018,2,13,17,45,42.0,8.5,1.75,13.2,10.5,23.75,0.0
2018,2,13,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,2,14,6,45,25.0,3.0,1.4,10.45,3.0,0.0,0.0
2018,2,14,7,0,50.0,6.0,1.3,10.5,6.0,5.72,0.0
2018,2,14,7,15,189.0,19.0,1.25,10.75,33.5,18.11,0.0
2018,2,14,7,30,328.0,32.0,1.2,11.0,61.0,26.45,15.29
2018,2,14,7,45,432.0,40.5,1.15,11.25,104.0,31.86,22.33
2018,2,14,8,0,536.0,49.0,1.1,11.5,147.0,52.84,29.62
2018,2,14,8,15,590.0,56.0,1.1,11.8,193.0,98.65,54.87
2018,2,14,8,30,644.0,63.0,1.1,12.1,239.0,150.63,93.92
2018,2,14,8,45,699.0,66.0,1.15,12.4,288.0,204.97,139.62
2018,2,14,9,0,754.0,69.0,1.2,12.7,337.0,266.49,193.3
2018,2,14,9,15,776.5,73.5,1.45,13.1,379.0,322.38,243.87
2018,2,14,9,30,799.0,78.0,1.7,13.5,421.0,379.52,294.74
2018,2,14,9,45,611.5,120.5,1.95,13.95,397.0,384.61,305.03
2018,2,14,10,0,424.0,163.0,2.2,14.4,373.0,367.55,294.84
2018,2,14,10,15,252.0,201.5,2.4,14.5,328.5,333.65,269.01
2018,2,14,10,30,80.0,240.0,2.6,14.6,284.0,277.83,223.37
2018,2,14,10,45,57.0,227.5,2.8,14.75,259.5,256.07,205.81
2018,2,14,11,0,34.0,215.0,3.0,14.9,235.0,231.9,185.92
2018,2,14,11,15,57.0,239.0,3.1,15.0,274.0,274.66,220.58
2018,2,14,11,30,80.0,263.0,3.2,15.1,313.0,319.51,256.44
2018,2,14,11,45,183.5,269.0,3.35,15.25,385.5,416.96,335.3
2018,2,14,12,0,287.0,275.0,3.5,15.4,458.0,521.55,417.89
2018,2,14,12,15,387.0,248.5,3.65,15.4,496.5,582.94,467.33
2018,2,14,12,30,487.0,222.0,3.8,15.4,535.0,658.44,526.89
2018,2,14,12,45,395.5,249.5,3.95,15.45,502.0,610.03,488.54
2018,2,14,13,0,304.0,277.0,4.1,15.5,469.0,570.28,456.57
2018,2,14,13,15,503.5,213.5,4.2,15.4,524.0,688.49,552.47
2018,2,14,13,30,703.0,150.0,4.3,15.3,579.0,799.71,639.04
2018,2,14,13,45,808.0,115.0,4.45,15.25,592.0,847.25,675.14
2018,2,14,14,0,913.0,80.0,4.6,15.2,605.0,886.99,706.01
2018,2,14,14,15,901.5,79.0,4.75,15.0,576.0,869.6,695.71
2018,2,14,14,30,890.0,78.0,4.9,14.8,547.0,848.91,683.27
2018,2,14,14,45,866.0,77.5,5.05,14.65,509.5,822.43,666.24
2018,2,14,15,0,842.0,77.0,5.2,14.5,472.0,786.36,641.7
2018,2,14,15,15,820.5,74.0,5.2,14.5,431.5,746.96,613.16
2018,2,14,15,30,799.0,71.0,5.2,14.5,391.0,705.56,582.66
2018,2,14,15,45,775.5,67.0,5.4,13.9,348.0,659.83,550.08
2018,2,14,16,0,752.0,63.0,5.6,13.3,305.0,612.87,515.28
2018,2,14,16,15,705.0,58.0,5.55,12.9,257.0,548.54,462.68
2018,2,14,16,30,658.0,53.0,5.5,12.5,209.0,485.44,408.72
2018,2,14,16,45,582.5,47.0,5.45,12.1,162.0,412.11,343.92
2018,2,14,17,0,507.0,41.0,5.4,11.7,115.0,339.27,277.2
2018,2,14,17,15,370.5,32.0,5.45,11.45,75.0,239.97,181.15
2018,2,14,17,30,234.0,23.0,5.5,11.2,35.0,138.96,0.0
2018,2,14,17,45,117.0,11.5,5.55,11.0,17.5,54.76,0.0
2018,2,14,18,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.7,10.75,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.85,10.65,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.95,10.65,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.75,10.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,5.25,9.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.55,9.1,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.65,8.95,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.8,8.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,5.05,8.8,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.2,8.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.25,8.75,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.35,8.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.4,8.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.45,8.75,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,2,15,6,45,30.0,3.0,5.55,9.05,3.0,0.0,0.0
2018,2,15,7,0,60.0,6.0,5.6,9.2,6.0,5.72,0.0
2018,2,15,7,15,238.5,18.5,5.65,9.45,38.0,15.39,0.0
2018,2,15,7,30,417.0,31.0,5.7,9.7,70.0,25.27,14.84
2018,2,15,7,45,430.0,41.5,5.75,10.0,102.5,32.56,23.07
2018,2,15,8,0,443.0,52.0,5.8,10.3,135.0,53.96,31.89
2018,2,15,8,15,563.0,57.0,5.7,10.6,193.0,98.39,55.92
2018,2,15,8,30,683.0,62.0,5.6,10.9,251.0,156.94,98.58
2018,2,15,8,45,758.0,61.5,5.55,11.25,305.5,216.45,149.08
2018,2,15,9,0,833.0,61.0,5.5,11.6,360.0,281.51,206.94
2018,2,15,9,15,846.5,65.5,5.4,11.95,401.5,338.95,260.85
2018,2,15,9,30,860.0,70.0,5.3,12.3,443.0,396.54,313.87
2018,2,15,9,45,832.0,81.5,5.25,12.7,468.5,443.21,356.9
2018,2,15,10,0,804.0,93.0,5.2,13.1,494.0,485.38,394.48
2018,2,15,10,15,836.5,92.0,5.1,13.4,532.5,542.35,442.42
2018,2,15,10,30,869.0,91.0,5.0,13.7,571.0,600.15,489.69
2018,2,15,10,45,904.0,86.5,4.95,14.0,606.0,654.11,533.09
2018,2,15,11,0,939.0,82.0,4.9,14.3,641.0,709.76,576.73
2018,2,15,11,15,947.5,81.5,4.8,14.5,660.0,750.92,607.07
2018,2,15,11,30,956.0,81.0,4.7,14.7,679.0,789.57,634.25
2018,2,15,11,45,976.5,77.5,4.65,14.9,696.5,831.26,663.68
2018,2,15,12,0,997.0,74.0,4.6,15.1,714.0,870.56,691.06
2018,2,15,12,15,997.5,74.0,4.6,15.2,716.5,894.97,708.1
2018,2,15,12,30,998.0,74.0,4.6,15.3,719.0,915.67,722.6
2018,2,15,12,45,997.0,73.5,4.55,15.4,713.0,930.73,732.77
2018,2,15,13,0,996.0,73.0,4.5,15.5,707.0,941.86,740.27
2018,2,15,13,15,991.5,73.0,4.5,15.55,693.0,946.62,743.94
2018,2,15,13,30,987.0,73.0,4.5,15.6,679.0,947.4,744.99
2018,2,15,13,45,980.5,72.0,4.45,15.65,657.0,941.29,740.89
2018,2,15,14,0,974.0,71.0,4.4,15.7,635.0,931.29,734.22
2018,2,15,14,15,944.5,73.5,4.4,15.7,599.0,902.18,714.49
2018,2,15,14,30,915.0,76.0,4.4,15.7,563.0,870.03,692.62
2018,2,15,14,45,884.0,76.5,4.35,15.65,522.0,831.5,665.74
2018,2,15,15,0,853.0,77.0,4.3,15.6,481.0,797.58,642.09
2018,2,15,15,15,863.0,70.0,4.3,15.6,448.5,777.45,628.72
2018,2,15,15,30,873.0,63.0,4.3,15.6,416.0,747.12,607.39
2018,2,15,15,45,824.5,62.5,4.05,15.2,365.5,691.78,566.43
2018,2,15,16,0,776.0,62.0,3.8,14.8,315.0,630.19,519.89
2018,2,15,16,15,735.5,56.5,3.75,14.25,266.5,568.48,471.7
2018,2,15,16,30,695.0,51.0,3.7,13.7,218.0,507.51,421.24
2018,2,15,16,45,599.0,46.5,3.6,13.15,167.5,422.16,348.39
2018,2,15,17,0,503.0,42.0,3.5,12.6,117.0,339.47,275.26
2018,2,15,17,15,318.5,32.0,3.5,12.35,73.0,216.17,163.83
2018,2,15,17,30,134.0,22.0,3.5,12.1,29.0,99.12,0.0
2018,2,15,17,45,67.0,11.0,3.55,11.9,14.5,35.68,0.0
2018,2,15,18,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,16,6,45,18.0,3.5,2.15,10.4,3.5,0.0,0.0
2018,2,16,7,0,36.0,7.0,2.1,10.5,7.0,6.67,0.0
2018,2,16,7,15,108.5,21.5,2.1,10.85,30.5,17.15,0.0
2018,2,16,7,30,181.0,36.0,2.1,11.2,54.0,28.2,17.54
2018,2,16,7,45,386.5,41.5,2.1,11.55,107.0,32.26,22.77
2018,2,16,8,0,592.0,47.0,2.1,11.9,160.0,55.0,28.98
2018,2,16,8,15,634.0,54.0,2.2,12.25,205.5,103.41,56.63
2018,2,16,8,30,676.0,61.0,2.3,12.6,251.0,156.5,97.6
2018,2,16,8,45,736.5,62.0,2.35,12.95,302.0,214.18,146.45
2018,2,16,9,0,797.0,63.0,2.4,13.3,353.0,275.81,200.74
2018,2,16,9,15,824.5,66.0,2.4,13.65,397.5,334.41,253.78
2018,2,16,9,30,852.0,69.0,2.4,14.0,442.0,394.7,307.2
2018,2,16,9,45,871.5,71.0,2.4,14.35,481.5,452.09,356.99
2018,2,16,10,0,891.0,73.0,2.4,14.7,521.0,508.92,404.76
2018,2,16,10,15,904.5,74.0,2.4,14.9,554.0,561.34,447.91
2018,2,16,10,30,918.0,75.0,2.4,15.1,587.0,612.69,488.92
2018,2,16,10,45,926.5,76.5,2.4,15.35,613.0,660.12,525.69
2018,2,16,11,0,935.0,78.0,2.4,15.6,639.0,705.54,559.99
2018,2,16,11,15,940.5,79.0,2.4,15.75,657.5,746.09,588.86
2018,2,16,11,30,946.0,80.0,2.4,15.9,676.0,783.96,614.93
2018,2,16,11,45,949.0,81.0,2.4,16.05,687.0,817.08,637.42
2018,2,16,12,0,952.0,82.0,2.4,16.2,698.0,847.02,657.61
2018,2,16,12,15,953.0,82.0,2.45,16.3,700.5,870.91,674.08
2018,2,16,12,30,954.0,82.0,2.5,16.4,703.0,891.27,688.21
2018,2,16,12,45,952.0,82.0,2.5,16.5,697.0,905.47,697.76
2018,2,16,13,0,950.0,82.0,2.5,16.6,691.0,915.91,704.89
2018,2,16,13,15,946.0,81.0,2.55,16.65,677.0,919.65,708.17
2018,2,16,13,30,942.0,80.0,2.6,16.7,663.0,919.57,709.01
2018,2,16,13,45,935.0,79.0,2.7,16.7,641.5,913.08,706.16
2018,2,16,14,0,928.0,78.0,2.8,16.7,620.0,902.89,700.87
2018,2,16,14,15,907.0,79.5,2.85,16.65,588.0,880.14,686.58
2018,2,16,14,30,886.0,81.0,2.9,16.6,556.0,854.3,670.15
2018,2,16,14,45,870.0,78.5,3.0,16.55,520.0,831.89,656.45
2018,2,16,15,0,854.0,76.0,3.1,16.5,484.0,799.52,635.31
2018,2,16,15,15,827.0,74.0,3.1,16.5,441.5,756.57,605.46
2018,2,16,15,30,800.0,72.0,3.1,16.5,399.0,711.87,573.88
2018,2,16,15,45,786.0,66.5,3.1,16.05,357.5,670.96,545.42
2018,2,16,16,0,772.0,61.0,3.1,15.6,316.0,628.21,514.6
2018,2,16,16,15,727.5,56.5,3.1,15.05,267.5,565.1,466.04
2018,2,16,16,30,683.0,52.0,3.1,14.5,219.0,503.03,415.39
2018,2,16,16,45,594.0,47.5,3.1,14.0,169.5,421.91,346.75
2018,2,16,17,0,505.0,43.0,3.1,13.5,120.0,342.79,277.22
2018,2,16,17,15,330.5,32.5,3.2,13.3,75.5,223.1,170.24
2018,2,16,17,30,156.0,22.0,3.3,13.1,31.0,109.43,11.17
2018,2,16,17,45,78.0,11.0,3.4,12.85,15.5,39.95,0.0
2018,2,16,18,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,17,6,45,44.0,4.5,1.25,11.3,5.0,0.0,0.0
2018,2,17,7,0,88.0,9.0,1.3,11.4,10.0,8.58,0.0
2018,2,17,7,15,245.5,21.0,1.4,11.7,42.0,17.51,0.0
2018,2,17,7,30,403.0,33.0,1.5,12.0,74.0,26.74,16.61
2018,2,17,7,45,499.5,40.0,1.6,12.25,119.0,30.81,21.5
2018,2,17,8,0,596.0,47.0,1.7,12.5,164.0,56.43,29.36
2018,2,17,8,15,654.5,52.5,1.75,12.9,212.5,107.84,59.16
2018,2,17,8,30,713.0,58.0,1.8,13.3,261.0,163.15,101.23
2018,2,17,8,45,751.5,61.5,1.8,13.65,308.5,218.67,149.13
2018,2,17,9,0,790.0,65.0,1.8,14.0,356.0,277.82,201.82
2018,2,17,9,15,818.0,67.5,1.75,14.35,400.5,335.85,253.8
2018,2,17,9,30,846.0,70.0,1.7,14.7,445.0,395.62,306.04
2018,2,17,9,45,866.0,71.5,1.7,15.1,484.0,452.54,354.69
2018,2,17,10,0,886.0,73.0,1.7,15.5,523.0,508.92,401.32
2018,2,17,10,15,899.0,74.5,1.6,15.8,556.0,561.43,443.09
2018,2,17,10,30,912.0,76.0,1.5,16.1,589.0,612.84,482.44
2018,2,17,10,45,921.5,77.0,1.45,16.35,615.0,660.18,517.84
2018,2,17,11,0,931.0,78.0,1.4,16.6,641.0,705.59,550.73
2018,2,17,11,15,937.0,79.5,1.4,16.8,660.0,746.93,579.0
2018,2,17,11,30,943.0,81.0,1.4,17.0,679.0,785.64,604.67
2018,2,17,11,45,946.0,81.5,1.4,17.2,689.5,818.15,625.83
2018,2,17,12,0,949.0,82.0,1.4,17.4,700.0,847.49,644.77
2018,2,17,12,15,949.5,81.5,1.5,17.5,702.0,870.36,660.82
2018,2,17,12,30,950.0,81.0,1.6,17.6,704.0,889.66,674.62
2018,2,17,12,45,949.0,80.5,1.7,17.7,698.0,904.05,685.24
2018,2,17,13,0,948.0,80.0,1.8,17.8,692.0,914.7,693.52
2018,2,17,13,15,943.5,79.5,1.9,17.75,678.0,918.54,697.76
2018,2,17,13,30,939.0,79.0,2.0,17.7,664.0,918.56,699.61
2018,2,17,13,45,932.0,78.0,2.15,17.65,642.5,912.02,697.65
2018,2,17,14,0,925.0,77.0,2.3,17.6,621.0,901.78,693.23
2018,2,17,14,15,914.5,75.0,2.4,17.45,591.5,883.7,683.19
2018,2,17,14,30,904.0,73.0,2.5,17.3,562.0,862.21,670.76
2018,2,17,14,45,888.5,72.0,2.65,17.15,526.5,834.58,654.25
2018,2,17,15,0,873.0,71.0,2.8,17.0,491.0,804.13,635.44
2018,2,17,15,15,852.0,68.5,2.8,17.0,450.0,771.58,613.47
2018,2,17,15,30,831.0,66.0,2.8,17.0,409.0,730.07,584.58
2018,2,17,15,45,800.5,63.5,3.2,16.35,363.5,679.84,551.72
2018,2,17,16,0,770.0,61.0,3.6,15.7,318.0,628.78,516.45
2018,2,17,16,15,723.5,57.0,3.7,15.2,269.5,564.88,467.38
2018,2,17,16,30,677.0,53.0,3.8,14.7,221.0,502.16,416.11
2018,2,17,16,45,577.5,48.5,3.9,14.2,170.0,415.01,342.48
2018,2,17,17,0,478.0,44.0,4.0,13.7,119.0,330.8,268.8
2018,2,17,17,15,303.0,33.0,4.1,13.4,74.5,211.14,162.69
2018,2,17,17,30,128.0,22.0,4.2,13.1,30.0,98.34,24.11
2018,2,17,17,45,64.0,11.0,4.3,12.85,15.0,34.77,0.0
2018,2,17,18,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.4,11.05,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.4,10.95,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,2,18,6,45,28.0,5.0,5.75,11.25,5.5,0.0,0.0
2018,2,18,7,0,56.0,10.0,5.9,11.4,11.0,9.53,0.0
2018,2,18,7,15,113.5,23.0,6.2,11.5,32.5,18.25,0.0
2018,2,18,7,30,171.0,36.0,6.5,11.6,54.0,27.99,17.88
2018,2,18,7,45,149.5,54.5,6.8,11.75,76.5,43.62,32.81
2018,2,18,8,0,128.0,73.0,7.1,11.9,99.0,66.14,47.88
2018,2,18,8,15,188.5,88.0,7.25,11.95,137.0,93.44,66.63
2018,2,18,8,30,249.0,103.0,7.4,12.0,175.0,129.93,94.79
2018,2,18,8,45,139.5,108.5,7.5,12.1,150.0,129.0,99.6
2018,2,18,9,0,30.0,114.0,7.6,12.2,125.0,113.42,90.7
2018,2,18,9,15,153.0,127.0,7.6,12.25,194.0,169.57,135.79
2018,2,18,9,30,276.0,140.0,7.6,12.3,263.0,240.4,194.71
2018,2,18,9,45,489.5,132.0,7.6,12.35,373.5,346.06,282.92
2018,2,18,10,0,703.0,124.0,7.6,12.4,484.0,472.87,388.9
2018,2,18,10,15,798.0,108.0,7.65,12.5,541.0,544.71,450.11
2018,2,18,10,30,893.0,92.0,7.7,12.6,598.0,622.47,515.52
2018,2,18,10,45,874.0,100.5,7.8,12.65,614.0,659.84,547.05
2018,2,18,11,0,855.0,109.0,7.9,12.7,630.0,693.16,574.7
2018,2,18,11,15,740.0,146.5,8.0,12.75,606.5,686.96,568.84
2018,2,18,11,30,625.0,184.0,8.1,12.8,583.0,668.69,552.91
2018,2,18,11,45,727.0,157.5,8.2,12.8,629.0,741.75,613.27
2018,2,18,12,0,829.0,131.0,8.3,12.8,675.0,813.49,669.6
2018,2,18,12,15,880.0,115.0,8.45,12.8,694.5,859.2,705.1
2018,2,18,12,30,931.0,99.0,8.6,12.8,714.0,896.87,734.44
2018,2,18,12,45,913.5,103.5,8.7,12.75,702.5,902.7,739.42
2018,2,18,13,0,896.0,108.0,8.8,12.7,691.0,911.48,746.93
2018,2,18,13,15,758.5,146.0,8.9,12.6,632.5,847.29,698.24
2018,2,18,13,30,621.0,184.0,9.0,12.5,574.0,773.36,641.22
2018,2,18,13,45,459.0,213.5,9.05,12.4,496.5,661.51,550.1
2018,2,18,14,0,297.0,243.0,9.1,12.3,419.0,540.71,450.07
2018,2,18,14,15,520.5,181.0,9.2,12.15,471.5,675.67,566.29
2018,2,18,14,30,744.0,119.0,9.3,12.0,524.0,795.42,665.22
2018,2,18,14,45,507.0,143.0,9.35,11.85,411.0,608.06,514.55
2018,2,18,15,0,270.0,167.0,9.4,11.7,298.0,420.43,356.3
2018,2,18,15,15,315.5,150.5,9.4,11.7,291.0,431.93,368.04
2018,2,18,15,30,361.0,134.0,9.4,11.7,284.0,454.1,387.89
2018,2,18,15,45,304.0,116.0,9.45,11.3,233.0,380.66,326.38
2018,2,18,16,0,247.0,98.0,9.5,10.9,182.0,295.68,254.23
2018,2,18,16,15,173.0,92.5,9.45,10.65,147.0,233.12,199.08
2018,2,18,16,30,99.0,87.0,9.4,10.4,112.0,166.07,139.58
2018,2,18,16,45,112.0,71.5,9.35,10.2,94.0,152.92,127.42
2018,2,18,17,0,125.0,56.0,9.3,10.0,76.0,147.51,120.71
2018,2,18,17,15,82.0,39.0,9.25,9.85,50.5,93.0,70.85
2018,2,18,17,30,39.0,22.0,9.2,9.7,25.0,46.77,14.22
2018,2,18,17,45,23.0,12.0,9.2,9.55,13.5,20.21,0.0
2018,2,18,18,0,7.0,2.0,9.2,9.4,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,9.15,9.35,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.1,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,8.9,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,8.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,8.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,8.75,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.45,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.65,8.15,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.6,8.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.55,8.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.3,7.9,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.25,7.85,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.2,7.8,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.15,7.8,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.1,7.8,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,8.05,7.8,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,7.8,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.05,7.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.1,7.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.15,7.8,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,7.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,7.75,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,7.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.45,7.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.6,7.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.7,7.65,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.8,7.6,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.85,7.55,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.9,7.5,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.95,7.45,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,9.0,7.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.95,7.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.9,7.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.9,7.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,19,6,45,11.5,4.0,8.85,7.2,4.0,0.0,0.0
2018,2,19,7,0,23.0,8.0,8.8,7.2,8.0,7.63,0.0
2018,2,19,7,15,64.5,16.0,8.8,7.35,22.0,13.54,0.0
2018,2,19,7,30,106.0,24.0,8.8,7.5,36.0,18.27,10.07
2018,2,19,7,45,158.5,31.5,8.8,7.6,59.0,23.5,15.43
2018,2,19,8,0,211.0,39.0,8.8,7.7,82.0,38.46,22.52
2018,2,19,8,15,232.5,67.0,8.65,7.85,126.0,79.22,53.43
2018,2,19,8,30,254.0,95.0,8.5,8.0,170.0,124.57,91.46
2018,2,19,8,45,353.0,108.0,8.4,8.2,231.0,174.95,132.35
2018,2,19,9,0,452.0,121.0,8.3,8.4,292.0,237.55,185.61
2018,2,19,9,15,475.0,133.0,8.2,8.55,331.0,284.85,228.88
2018,2,19,9,30,498.0,145.0,8.1,8.7,370.0,334.12,273.46
2018,2,19,9,45,657.0,122.0,7.95,8.85,445.5,413.96,342.25
2018,2,19,10,0,816.0,99.0,7.8,9.0,521.0,506.01,421.35
2018,2,19,10,15,860.5,93.5,7.65,9.1,563.0,566.1,473.59
2018,2,19,10,30,905.0,88.0,7.5,9.2,605.0,626.38,525.03
2018,2,19,10,45,914.5,89.5,7.4,9.3,631.5,674.21,565.18
2018,2,19,11,0,924.0,91.0,7.3,9.4,658.0,720.13,602.93
2018,2,19,11,15,929.5,92.5,7.25,9.45,677.0,761.08,634.98
2018,2,19,11,30,935.0,94.0,7.2,9.5,696.0,799.38,664.09
2018,2,19,11,45,936.5,94.5,7.15,9.55,705.5,830.7,687.63
2018,2,19,12,0,938.0,95.0,7.1,9.6,715.0,858.77,708.64
2018,2,19,12,15,939.0,94.5,7.15,9.65,717.0,881.97,726.31
2018,2,19,12,30,940.0,94.0,7.2,9.7,719.0,901.65,741.41
2018,2,19,12,45,939.5,93.5,7.25,9.75,713.5,916.46,752.9
2018,2,19,13,0,939.0,93.0,7.3,9.8,708.0,927.56,761.74
2018,2,19,13,15,936.0,92.0,7.35,9.85,694.5,932.16,765.79
2018,2,19,13,30,933.0,91.0,7.4,9.9,681.0,932.96,767.14
2018,2,19,13,45,925.5,90.0,7.45,9.95,659.0,926.03,762.76
2018,2,19,14,0,918.0,89.0,7.5,10.0,637.0,915.42,755.72
2018,2,19,14,15,891.0,91.0,7.55,9.95,602.0,895.29,741.74
2018,2,19,14,30,864.0,93.0,7.6,9.9,567.0,864.8,719.75
2018,2,19,14,45,836.5,91.0,7.6,9.9,526.5,826.38,691.16
2018,2,19,15,0,809.0,89.0,7.6,9.9,486.0,785.62,660.54
2018,2,19,15,15,802.5,84.0,7.6,9.9,450.0,755.99,638.55
2018,2,19,15,30,796.0,79.0,7.6,9.9,414.0,723.63,614.1
2018,2,19,15,45,780.5,73.0,7.4,9.85,371.5,680.91,580.48
2018,2,19,16,0,765.0,67.0,7.2,9.8,329.0,636.42,544.83
2018,2,19,16,15,722.0,62.5,7.0,9.55,280.5,573.95,492.97
2018,2,19,16,30,679.0,58.0,6.8,9.3,232.0,517.01,442.99
2018,2,19,16,45,578.5,53.5,6.55,9.1,179.5,424.29,360.99
2018,2,19,17,0,478.0,49.0,6.3,8.9,127.0,338.4,282.88
2018,2,19,17,15,324.5,37.5,6.25,8.7,82.5,227.34,181.64
2018,2,19,17,30,171.0,26.0,6.2,8.5,38.0,125.07,58.45
2018,2,19,17,45,94.5,14.5,6.15,8.35,20.0,50.02,0.0
2018,2,19,18,0,18.0,3.0,6.1,8.2,2.0,0.0,0.0
2018,2,19,18,15,9.0,1.5,6.05,8.1,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,6.0,7.95,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,6.0,7.9,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.9,7.8,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.8,7.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.7,7.6,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,5.05,7.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.9,7.2,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.75,7.15,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.45,7.05,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.8,6.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.75,6.9,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.65,6.9,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.55,6.9,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.25,6.9,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.95,6.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.85,6.65,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,20,6,45,20.0,4.5,2.55,7.05,5.0,0.0,0.0
2018,2,20,7,0,40.0,9.0,2.5,7.2,10.0,8.58,0.0
2018,2,20,7,15,206.0,24.0,2.45,7.5,45.5,19.8,3.94
2018,2,20,7,30,372.0,39.0,2.4,7.8,81.0,31.82,21.95
2018,2,20,7,45,448.5,46.0,2.35,8.1,122.0,35.53,26.27
2018,2,20,8,0,525.0,53.0,2.3,8.4,163.0,63.04,35.34
2018,2,20,8,15,605.0,59.5,2.25,8.6,217.0,111.39,64.76
2018,2,20,8,30,685.0,66.0,2.2,8.8,271.0,169.07,109.58
2018,2,20,8,45,710.0,71.5,2.15,9.05,314.5,222.66,157.49
2018,2,20,9,0,735.0,77.0,2.1,9.3,358.0,280.19,210.03
2018,2,20,9,15,564.5,121.5,2.15,9.45,352.0,307.47,241.73
2018,2,20,9,30,394.0,166.0,2.2,9.6,346.0,314.37,253.32
2018,2,20,9,45,565.0,140.0,2.2,9.75,422.0,392.24,317.57
2018,2,20,10,0,736.0,114.0,2.2,9.9,498.0,483.17,391.92
2018,2,20,10,15,821.5,99.0,2.35,10.05,552.5,552.96,449.29
2018,2,20,10,30,907.0,84.0,2.5,10.2,607.0,626.09,508.49
2018,2,20,10,45,915.0,86.0,2.65,10.3,633.0,673.58,546.58
2018,2,20,11,0,923.0,88.0,2.8,10.4,659.0,719.05,582.54
2018,2,20,11,15,928.0,89.0,2.9,10.5,677.0,759.07,612.09
2018,2,20,11,30,933.0,90.0,3.0,10.6,695.0,796.41,639.15
2018,2,20,11,45,934.5,91.0,3.1,10.65,705.0,828.17,662.17
2018,2,20,12,0,936.0,92.0,3.2,10.7,715.0,856.71,682.89
2018,2,20,12,15,937.5,91.0,3.35,10.7,717.0,879.68,700.1
2018,2,20,12,30,939.0,90.0,3.5,10.7,719.0,899.16,714.94
2018,2,20,12,45,938.0,89.5,3.65,10.75,713.0,913.46,726.07
2018,2,20,13,0,937.0,89.0,3.8,10.8,707.0,924.05,734.7
2018,2,20,13,15,933.0,88.0,3.95,10.75,693.0,927.67,738.75
2018,2,20,13,30,929.0,87.0,4.1,10.7,679.0,927.5,740.26
2018,2,20,13,45,922.0,86.0,4.25,10.7,657.0,920.92,737.41
2018,2,20,14,0,915.0,85.0,4.4,10.7,635.0,910.65,732.22
2018,2,20,14,15,894.5,85.5,4.5,10.6,602.5,886.89,716.99
2018,2,20,14,30,874.0,86.0,4.6,10.5,570.0,867.32,704.9
2018,2,20,14,45,685.0,122.5,4.75,10.45,487.0,743.21,613.18
2018,2,20,15,0,496.0,159.0,4.9,10.4,404.0,611.99,511.1
2018,2,20,15,15,287.5,167.5,4.9,10.4,307.0,431.75,363.55
2018,2,20,15,30,79.0,176.0,4.9,10.4,210.0,252.27,210.88
2018,2,20,15,45,144.0,155.0,5.0,10.1,208.0,286.87,242.75
2018,2,20,16,0,209.0,134.0,5.1,9.8,206.0,316.15,269.26
2018,2,20,16,15,171.0,117.0,5.05,9.55,170.5,253.38,215.71
2018,2,20,16,30,133.0,100.0,5.0,9.3,135.0,204.8,173.31
2018,2,20,16,45,99.0,81.0,4.9,9.0,104.0,158.54,132.33
2018,2,20,17,0,65.0,62.0,4.8,8.7,73.0,114.87,93.13
2018,2,20,17,15,45.5,43.0,4.7,8.6,49.5,80.81,61.7
2018,2,20,17,30,26.0,24.0,4.6,8.5,26.0,44.34,20.28
2018,2,20,17,45,22.0,13.5,4.55,8.4,14.0,21.33,0.0
2018,2,20,18,0,18.0,3.0,4.5,8.3,2.0,0.0,0.0
2018,2,20,18,15,9.0,1.5,4.4,8.2,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,21,6,45,15.5,5.0,1.75,7.9,5.5,0.0,0.0
2018,2,21,7,0,31.0,10.0,1.8,8.0,11.0,9.53,0.0
2018,2,21,7,15,124.0,25.5,1.9,8.2,39.0,20.1,6.07
2018,2,21,7,30,217.0,41.0,2.0,8.4,67.0,31.8,22.05
2018,2,21,7,45,384.5,48.0,2.1,8.55,120.0,37.02,27.61
2018,2,21,8,0,552.0,55.0,2.2,8.7,173.0,67.27,37.62
2018,2,21,8,15,611.5,61.5,2.25,8.85,222.0,115.38,67.66
2018,2,21,8,30,671.0,68.0,2.3,9.0,271.0,170.35,111.32
2018,2,21,8,45,719.0,70.5,2.3,9.15,320.0,227.67,161.58
2018,2,21,9,0,767.0,73.0,2.3,9.3,369.0,287.33,215.41
2018,2,21,9,15,798.0,74.5,2.35,9.5,414.0,344.67,267.86
2018,2,21,9,30,829.0,76.0,2.4,9.7,459.0,404.11,321.1
2018,2,21,9,45,854.5,76.5,2.4,9.95,499.5,461.82,371.54
2018,2,21,10,0,880.0,77.0,2.4,10.2,540.0,520.04,420.87
2018,2,21,10,15,892.5,78.5,2.25,10.4,573.0,572.32,463.59
2018,2,21,10,30,905.0,80.0,2.1,10.6,606.0,623.46,503.87
2018,2,21,10,45,915.0,81.5,2.0,10.85,633.0,671.61,540.62
2018,2,21,11,0,925.0,83.0,1.9,11.1,660.0,717.89,574.79
2018,2,21,11,15,930.5,84.0,1.6,11.25,678.5,758.32,600.25
2018,2,21,11,30,936.0,85.0,1.3,11.4,697.0,796.08,622.58
2018,2,21,11,45,938.0,86.5,1.0,11.6,707.5,828.82,639.97
2018,2,21,12,0,940.0,88.0,0.7,11.8,718.0,858.36,653.85
