Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,22,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.0,2.95,11.6,1.0,0.95,0.0
2018,5,3,5,30,0.0,2.0,2.9,11.6,2.0,1.85,0.0
2018,5,3,5,45,0.0,4.5,2.9,11.65,4.5,4.16,0.0
2018,5,3,6,0,0.0,7.0,2.9,11.7,7.0,6.48,0.05
2018,5,3,6,15,0.0,11.5,2.85,11.75,11.5,10.65,3.91
2018,5,3,6,30,0.0,16.0,2.8,11.8,16.0,14.82,7.76
2018,5,3,6,45,0.0,21.5,2.8,11.8,21.5,19.93,12.43
2018,5,3,7,0,0.0,27.0,2.8,11.8,27.0,25.05,17.06
2018,5,3,7,15,0.0,30.5,2.8,11.9,30.5,28.31,18.83
2018,5,3,7,30,0.0,34.0,2.8,12.0,34.0,31.57,21.56
2018,5,3,7,45,0.0,41.5,2.8,12.1,41.5,38.57,27.44
2018,5,3,8,0,0.0,49.0,2.8,12.2,49.0,45.57,33.27
2018,5,3,8,15,0.0,63.5,2.85,12.35,63.5,59.11,44.58
2018,5,3,8,30,0.0,78.0,2.9,12.5,78.0,72.67,55.78
2018,5,3,8,45,0.0,107.5,2.95,12.7,107.5,99.99,78.31
2018,5,3,9,0,0.0,137.0,3.0,12.9,137.0,127.01,100.28
2018,5,3,9,15,4.0,175.0,3.05,13.1,178.0,163.94,130.1
2018,5,3,9,30,8.0,213.0,3.1,13.3,219.0,201.46,160.02
2018,5,3,9,45,11.5,237.0,3.2,13.45,246.0,226.56,179.75
2018,5,3,10,0,15.0,261.0,3.3,13.6,273.0,252.18,199.78
2018,5,3,10,15,12.5,243.0,3.3,13.75,253.5,235.17,185.86
2018,5,3,10,30,10.0,225.0,3.3,13.9,234.0,217.61,171.63
2018,5,3,10,45,17.5,272.0,3.35,14.05,287.5,268.47,211.81
2018,5,3,11,0,25.0,319.0,3.4,14.2,341.0,324.24,255.09
2018,5,3,11,15,46.5,371.5,3.45,14.3,414.0,396.32,310.81
2018,5,3,11,30,68.0,424.0,3.5,14.4,487.0,470.73,367.29
2018,5,3,11,45,125.0,440.0,3.55,14.55,556.0,551.73,429.18
2018,5,3,12,0,182.0,456.0,3.6,14.7,625.0,628.68,487.05
2018,5,3,12,15,419.5,361.0,3.65,14.8,750.0,788.19,610.1
2018,5,3,12,30,657.0,266.0,3.7,14.9,875.0,938.92,722.57
2018,5,3,12,45,793.5,190.5,3.75,15.0,918.0,1002.2,766.01
2018,5,3,13,0,930.0,115.0,3.8,15.1,961.0,1060.17,805.5
2018,5,3,13,15,926.0,114.5,3.85,15.2,943.5,1059.79,805.36
2018,5,3,13,30,922.0,114.0,3.9,15.3,926.0,1055.73,803.36
2018,5,3,13,45,898.5,122.0,4.0,15.4,895.0,1037.54,792.22
2018,5,3,14,0,875.0,130.0,4.1,15.5,864.0,1016.17,779.03
2018,5,3,14,15,885.0,119.0,4.1,15.5,837.5,1004.45,772.2
2018,5,3,14,30,895.0,108.0,4.1,15.5,811.0,988.69,762.61
2018,5,3,14,45,840.0,122.5,4.1,15.5,757.5,943.8,732.67
2018,5,3,15,0,785.0,137.0,4.1,15.5,704.0,890.02,696.32
2018,5,3,15,15,770.5,132.5,4.1,15.5,661.0,851.22,670.39
2018,5,3,15,30,756.0,128.0,4.1,15.5,618.0,810.4,642.65
2018,5,3,15,45,750.5,116.5,4.05,15.4,572.5,767.61,613.19
2018,5,3,16,0,745.0,105.0,4.0,15.3,527.0,722.58,581.72
2018,5,3,16,15,727.5,97.5,4.05,15.15,478.5,671.03,545.25
2018,5,3,16,30,710.0,90.0,4.1,15.0,430.0,621.17,509.19
2018,5,3,16,45,692.0,87.0,4.1,14.85,386.5,573.3,472.13
2018,5,3,17,0,674.0,84.0,4.1,14.7,343.0,525.28,433.73
2018,5,3,17,15,624.0,78.0,4.25,14.4,290.0,455.89,377.39
2018,5,3,17,30,574.0,72.0,4.4,14.1,237.0,390.25,322.11
2018,5,3,17,45,494.0,63.0,4.5,13.85,184.5,311.77,254.45
2018,5,3,18,0,414.0,54.0,4.6,13.6,132.0,241.23,192.04
2018,5,3,18,15,308.0,43.0,4.6,13.3,91.0,166.67,126.37
2018,5,3,18,30,202.0,32.0,4.6,13.0,50.0,107.26,69.67
2018,5,3,18,45,111.0,18.5,4.65,12.7,27.5,42.82,0.0
2018,5,3,19,0,20.0,5.0,4.7,12.4,5.0,4.77,0.0
2018,5,3,19,15,10.0,2.5,4.65,12.25,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,4,5,15,3.5,3.5,2.4,10.85,3.5,3.34,0.0
2018,5,4,5,30,7.0,7.0,2.7,11.1,7.0,6.57,0.0
2018,5,4,5,45,3.5,9.5,2.95,11.35,9.5,8.92,1.74
2018,5,4,6,0,0.0,12.0,3.2,11.6,12.0,11.11,4.16
2018,5,4,6,15,0.0,13.0,3.35,11.9,13.0,12.04,5.15
2018,5,4,6,30,0.0,14.0,3.5,12.2,14.0,12.97,6.07
2018,5,4,6,45,9.5,62.5,3.6,12.5,66.0,58.02,46.65
2018,5,4,7,0,19.0,111.0,3.7,12.8,118.0,98.36,78.47
2018,5,4,7,15,38.5,142.0,3.4,13.1,158.5,122.71,97.37
2018,5,4,7,30,58.0,173.0,3.1,13.4,199.0,153.94,121.76
2018,5,4,7,45,96.5,200.5,2.75,13.7,249.5,189.23,148.7
2018,5,4,8,0,135.0,228.0,2.4,14.0,300.0,225.5,176.71
2018,5,4,8,15,113.5,243.5,2.1,14.4,308.0,243.14,191.5
2018,5,4,8,30,92.0,259.0,1.8,14.8,316.0,261.39,206.13
2018,5,4,8,45,66.0,267.5,1.45,15.15,310.0,265.69,209.12
2018,5,4,9,0,40.0,276.0,1.1,15.5,304.0,266.81,209.07
2018,5,4,9,15,55.5,298.0,1.1,15.9,339.0,298.78,233.25
2018,5,4,9,30,71.0,320.0,1.1,16.3,374.0,332.6,258.44
2018,5,4,9,45,109.0,357.0,1.05,16.75,444.0,395.71,305.26
2018,5,4,10,0,147.0,394.0,1.0,17.2,514.0,463.67,354.32
2018,5,4,10,15,142.0,408.5,1.3,17.45,528.0,483.93,369.31
2018,5,4,10,30,137.0,423.0,1.6,17.7,542.0,503.6,384.04
2018,5,4,10,45,230.5,416.5,1.85,18.0,622.0,582.69,443.84
2018,5,4,11,0,324.0,410.0,2.1,18.3,702.0,671.75,509.42
2018,5,4,11,15,345.5,410.5,2.3,18.4,726.0,706.49,534.53
2018,5,4,11,30,367.0,411.0,2.5,18.5,750.0,741.3,560.04
2018,5,4,11,45,469.5,369.5,2.7,18.6,805.5,816.49,615.91
2018,5,4,12,0,572.0,328.0,2.9,18.7,861.0,888.73,668.96
2018,5,4,12,15,659.5,278.0,2.9,18.75,891.5,939.78,705.82
2018,5,4,12,30,747.0,228.0,2.9,18.8,922.0,989.41,739.7
2018,5,4,12,45,829.5,175.5,2.95,18.85,938.5,1022.94,762.09
2018,5,4,13,0,912.0,123.0,3.0,18.9,955.0,1050.43,780.64
2018,5,4,13,15,894.5,130.0,3.1,18.9,933.0,1044.23,777.72
2018,5,4,13,30,877.0,137.0,3.2,18.9,911.0,1034.53,772.88
2018,5,4,13,45,886.0,128.0,3.3,18.9,891.0,1031.36,772.5
2018,5,4,14,0,895.0,119.0,3.4,18.9,871.0,1024.31,769.56
2018,5,4,14,15,881.0,120.0,3.55,18.8,837.5,1001.6,756.81
2018,5,4,14,30,867.0,121.0,3.7,18.7,804.0,975.88,742.03
2018,5,4,14,45,849.5,121.0,3.9,18.6,763.5,951.04,728.03
2018,5,4,15,0,832.0,121.0,4.1,18.5,723.0,915.52,706.32
2018,5,4,15,15,822.0,116.0,4.1,18.5,681.0,878.85,682.28
2018,5,4,15,30,812.0,111.0,4.1,18.5,639.0,839.77,656.33
2018,5,4,15,45,791.5,107.5,4.4,18.05,591.0,791.51,625.93
2018,5,4,16,0,771.0,104.0,4.7,17.6,543.0,742.06,594.17
2018,5,4,16,15,755.5,98.5,4.75,17.25,496.0,693.22,560.47
2018,5,4,16,30,740.0,93.0,4.8,16.9,449.0,643.39,525.22
2018,5,4,16,45,697.0,87.5,4.9,16.6,392.0,577.3,474.48
2018,5,4,17,0,654.0,82.0,5.0,16.3,335.0,510.82,421.9
2018,5,4,17,15,617.5,76.5,4.95,15.85,287.0,450.67,372.58
2018,5,4,17,30,581.0,71.0,4.9,15.4,239.0,392.87,323.45
2018,5,4,17,45,513.0,63.0,4.9,14.95,189.5,320.61,260.99
2018,5,4,18,0,445.0,55.0,4.9,14.5,140.0,254.86,202.51
2018,5,4,18,15,342.0,45.0,4.75,14.2,98.5,181.92,137.96
2018,5,4,18,30,239.0,35.0,4.6,13.9,57.0,121.45,80.34
2018,5,4,18,45,132.0,20.0,4.5,13.6,31.0,57.76,0.0
2018,5,4,19,0,25.0,5.0,4.4,13.3,5.0,9.09,0.0
2018,5,4,19,15,12.5,2.5,4.3,13.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.15,11.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,2.5,3.9,11.85,2.5,2.38,0.0
2018,5,5,5,30,7.0,5.0,3.9,12.0,5.0,4.74,0.0
2018,5,5,5,45,3.5,6.0,3.85,12.15,6.0,5.63,0.0
2018,5,5,6,0,0.0,7.0,3.8,12.3,7.0,6.48,0.06
2018,5,5,6,15,0.0,14.0,3.75,12.35,14.0,12.97,5.97
2018,5,5,6,30,0.0,21.0,3.7,12.4,21.0,19.47,11.92
2018,5,5,6,45,0.0,30.5,3.6,12.5,30.5,28.3,19.93
2018,5,5,7,0,0.0,40.0,3.5,12.6,40.0,37.14,26.41
2018,5,5,7,15,0.0,69.5,3.55,12.7,69.5,64.66,49.86
2018,5,5,7,30,0.0,99.0,3.6,12.8,99.0,91.08,72.04
2018,5,5,7,45,2.5,122.0,3.6,12.9,123.5,112.06,89.25
2018,5,5,8,0,5.0,145.0,3.6,13.0,148.0,133.48,106.65
2018,5,5,8,15,13.5,185.0,3.55,13.2,193.5,171.85,137.63
2018,5,5,8,30,22.0,225.0,3.5,13.4,239.0,211.45,169.24
2018,5,5,8,45,31.5,253.0,3.45,13.6,274.5,238.95,190.8
2018,5,5,9,0,41.0,281.0,3.4,13.8,310.0,271.58,216.33
2018,5,5,9,15,53.0,308.5,3.2,14.1,348.0,306.54,243.28
2018,5,5,9,30,65.0,336.0,3.0,14.4,386.0,343.11,271.14
2018,5,5,9,45,73.5,359.0,2.8,14.75,417.5,375.02,294.9
2018,5,5,10,0,82.0,382.0,2.6,15.1,449.0,407.95,319.08
2018,5,5,10,15,80.0,393.0,2.6,15.35,460.5,423.24,329.89
2018,5,5,10,30,78.0,404.0,2.6,15.6,472.0,438.23,340.48
2018,5,5,10,45,91.5,420.0,2.55,15.85,501.5,470.19,363.97
2018,5,5,11,0,105.0,436.0,2.5,16.1,531.0,503.15,387.87
2018,5,5,11,15,103.5,437.5,2.75,16.15,532.0,509.81,393.02
2018,5,5,11,30,102.0,439.0,3.0,16.2,533.0,515.95,397.93
2018,5,5,11,45,89.0,435.5,3.25,16.25,518.0,505.92,390.52
2018,5,5,12,0,76.0,432.0,3.5,16.3,503.0,494.76,382.26
2018,5,5,12,15,84.0,429.5,3.8,16.1,508.0,504.05,390.44
2018,5,5,12,30,92.0,427.0,4.1,15.9,513.0,513.14,398.41
2018,5,5,12,45,85.0,417.5,4.45,15.75,496.0,499.75,389.36
2018,5,5,13,0,78.0,408.0,4.8,15.6,479.0,485.67,379.76
2018,5,5,13,15,50.0,345.5,5.0,15.4,390.5,394.7,310.46
2018,5,5,13,30,22.0,283.0,5.2,15.2,302.0,303.23,239.21
2018,5,5,13,45,20.0,280.0,5.35,14.95,297.0,288.53,228.31
2018,5,5,14,0,18.0,277.0,5.5,14.7,292.0,283.94,225.18
2018,5,5,14,15,21.5,278.0,5.6,14.5,295.5,288.76,229.71
2018,5,5,14,30,25.0,279.0,5.7,14.3,299.0,305.07,243.4
2018,5,5,14,45,41.0,288.0,5.8,14.1,318.5,330.52,264.94
2018,5,5,15,0,57.0,297.0,5.9,13.9,338.0,355.56,286.17
2018,5,5,15,15,166.5,285.0,5.9,13.9,395.5,452.85,367.77
2018,5,5,15,30,276.0,273.0,5.9,13.9,453.0,542.84,442.12
2018,5,5,15,45,379.5,228.5,5.8,13.8,456.5,570.44,467.65
2018,5,5,16,0,483.0,184.0,5.7,13.7,460.0,601.64,495.5
2018,5,5,16,15,419.5,174.0,5.6,13.65,398.0,523.57,433.39
2018,5,5,16,30,356.0,164.0,5.5,13.6,336.0,449.48,373.73
2018,5,5,16,45,411.0,139.0,5.4,13.55,315.5,441.6,368.83
2018,5,5,17,0,466.0,114.0,5.3,13.5,295.0,427.22,357.62
2018,5,5,17,15,448.5,99.5,5.3,13.3,253.0,377.4,315.87
2018,5,5,17,30,431.0,85.0,5.3,13.1,211.0,328.45,273.58
2018,5,5,17,45,350.5,74.0,5.3,12.95,163.0,255.96,210.41
2018,5,5,18,0,270.0,63.0,5.3,12.8,115.0,191.89,153.77
2018,5,5,18,15,202.5,48.5,5.25,12.6,81.0,137.08,104.86
2018,5,5,18,30,135.0,34.0,5.2,12.4,47.0,84.52,56.32
2018,5,5,18,45,74.5,20.0,5.1,12.2,26.5,42.19,0.0
2018,5,5,19,0,14.0,6.0,5.0,12.0,6.0,8.15,0.0
2018,5,5,19,15,7.0,3.0,4.95,11.95,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,5,15,31.5,10.0,3.85,11.35,12.0,9.53,0.0
2018,5,6,5,30,63.0,20.0,4.0,11.5,24.0,16.69,0.0
2018,5,6,5,45,148.0,35.0,4.15,11.65,55.0,27.15,17.2
2018,5,6,6,0,233.0,50.0,4.3,11.8,86.0,38.08,27.98
2018,5,6,6,15,222.0,69.5,4.3,11.95,114.5,54.9,43.49
2018,5,6,6,30,211.0,89.0,4.3,12.1,143.0,68.81,56.24
2018,5,6,6,45,218.0,111.0,4.3,12.25,177.5,83.91,69.81
2018,5,6,7,0,225.0,133.0,4.3,12.4,212.0,102.5,79.85
2018,5,6,7,15,294.5,140.0,4.25,12.6,261.0,130.72,94.58
2018,5,6,7,30,364.0,147.0,4.2,12.8,310.0,161.55,114.83
2018,5,6,7,45,228.5,188.0,4.2,13.0,294.5,196.97,150.37
2018,5,6,8,0,93.0,229.0,4.2,13.2,279.0,220.24,174.97
2018,5,6,8,15,99.5,251.5,4.25,13.45,309.5,249.16,198.39
2018,5,6,8,30,106.0,274.0,4.3,13.7,340.0,279.01,222.39
2018,5,6,8,45,131.5,294.0,4.4,13.9,382.0,312.98,249.43
2018,5,6,9,0,157.0,314.0,4.5,14.1,424.0,353.21,281.39
2018,5,6,9,15,247.5,316.5,4.6,14.35,501.0,414.37,330.06
2018,5,6,9,30,338.0,319.0,4.7,14.6,578.0,486.75,387.32
2018,5,6,9,45,454.5,296.5,4.8,14.8,661.0,562.02,447.09
2018,5,6,10,0,571.0,274.0,4.9,15.0,744.0,647.37,513.93
2018,5,6,10,15,631.5,254.5,5.0,15.1,790.5,703.34,557.51
2018,5,6,10,30,692.0,235.0,5.1,15.2,837.0,762.35,603.03
2018,5,6,10,45,623.5,275.5,5.25,15.35,827.5,775.18,611.0
2018,5,6,11,0,555.0,316.0,5.4,15.5,818.0,782.03,614.47
2018,5,6,11,15,477.5,357.5,5.45,15.55,794.0,776.09,607.92
2018,5,6,11,30,400.0,399.0,5.5,15.6,770.0,759.34,593.4
2018,5,6,11,45,464.0,375.0,5.55,15.6,807.5,816.48,637.35
2018,5,6,12,0,528.0,351.0,5.6,15.6,845.0,869.27,677.61
2018,5,6,12,15,605.0,310.5,5.6,15.6,875.5,918.0,715.15
2018,5,6,12,30,682.0,270.0,5.6,15.6,906.0,967.36,752.87
2018,5,6,12,45,550.5,328.0,5.55,15.55,838.0,903.97,703.42
2018,5,6,13,0,419.0,386.0,5.5,15.5,770.0,837.78,651.9
2018,5,6,13,15,437.5,368.0,5.4,15.4,762.0,842.83,656.93
2018,5,6,13,30,456.0,350.0,5.3,15.3,754.0,845.51,659.96
2018,5,6,13,45,407.5,357.0,5.2,15.2,710.5,804.34,629.05
2018,5,6,14,0,359.0,364.0,5.1,15.1,667.0,751.03,589.51
2018,5,6,14,15,311.0,340.0,5.05,15.0,595.5,675.58,533.88
2018,5,6,14,30,263.0,316.0,5.0,14.9,524.0,599.88,477.21
2018,5,6,14,45,183.0,315.5,4.9,14.75,457.0,507.04,405.07
2018,5,6,15,0,103.0,315.0,4.8,14.6,390.0,417.38,333.98
2018,5,6,15,15,114.5,304.5,4.8,14.6,383.0,427.83,343.45
2018,5,6,15,30,126.0,294.0,4.8,14.6,376.0,424.39,341.92
2018,5,6,15,45,147.0,256.0,4.7,14.4,345.0,396.69,322.06
2018,5,6,16,0,168.0,218.0,4.6,14.2,314.0,366.8,300.22
2018,5,6,16,15,206.5,201.5,4.6,14.05,309.0,371.92,306.3
2018,5,6,16,30,245.0,185.0,4.6,13.9,304.0,383.53,317.11
2018,5,6,16,45,211.0,155.5,4.55,13.75,249.5,317.19,263.33
2018,5,6,17,0,177.0,126.0,4.5,13.6,195.0,253.27,210.69
2018,5,6,17,15,293.0,106.5,4.45,13.5,201.5,297.89,248.6
2018,5,6,17,30,409.0,87.0,4.4,13.4,208.0,319.58,265.37
2018,5,6,17,45,389.0,73.5,4.4,13.25,170.0,272.98,223.78
2018,5,6,18,0,369.0,60.0,4.4,13.1,132.0,228.03,182.43
2018,5,6,18,15,285.0,48.0,4.25,13.0,94.0,164.81,126.03
2018,5,6,18,30,201.0,36.0,4.1,12.9,56.0,111.47,76.02
2018,5,6,18,45,112.5,21.5,4.0,12.8,31.5,55.75,0.0
2018,5,6,19,0,24.0,7.0,3.9,12.7,7.0,10.86,0.0
2018,5,6,19,15,12.0,3.5,3.85,12.65,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,7,5,15,78.5,12.0,4.1,11.9,17.0,11.44,0.0
2018,5,7,5,30,157.0,24.0,4.2,12.2,34.0,19.05,0.19
2018,5,7,5,45,276.5,37.0,4.25,12.55,73.0,28.83,18.7
2018,5,7,6,0,396.0,50.0,4.3,12.9,112.0,39.49,29.13
2018,5,7,6,15,477.0,58.0,4.25,13.15,160.5,43.72,33.38
2018,5,7,6,30,558.0,66.0,4.2,13.4,209.0,47.83,37.27
2018,5,7,6,45,610.0,72.5,4.2,13.65,261.5,50.44,39.64
2018,5,7,7,0,662.0,79.0,4.2,13.9,314.0,64.0,41.31
2018,5,7,7,15,699.5,84.0,4.2,14.15,367.0,113.01,63.62
2018,5,7,7,30,737.0,89.0,4.2,14.4,420.0,166.58,101.81
2018,5,7,7,45,763.5,92.5,4.2,14.65,471.5,225.14,150.92
2018,5,7,8,0,790.0,96.0,4.2,14.9,523.0,282.09,201.41
2018,5,7,8,15,810.5,99.5,4.2,15.15,572.5,339.75,253.27
2018,5,7,8,30,831.0,103.0,4.2,15.4,622.0,399.04,305.81
2018,5,7,8,45,846.0,106.5,4.15,15.65,667.5,457.34,356.33
2018,5,7,9,0,861.0,110.0,4.1,15.9,713.0,516.13,405.74
2018,5,7,9,15,875.5,110.5,4.1,16.1,754.0,574.12,453.22
2018,5,7,9,30,890.0,111.0,4.1,16.3,795.0,629.32,497.27
2018,5,7,9,45,887.5,118.0,4.05,16.55,825.5,679.04,535.55
2018,5,7,10,0,885.0,125.0,4.0,16.8,856.0,726.5,571.04
2018,5,7,10,15,906.0,119.5,4.05,16.95,889.0,777.28,607.93
2018,5,7,10,30,927.0,114.0,4.1,17.1,922.0,827.22,642.66
2018,5,7,10,45,931.0,115.0,4.1,17.25,943.0,868.4,670.59
2018,5,7,11,0,935.0,116.0,4.1,17.4,964.0,907.04,696.54
2018,5,7,11,15,915.0,130.5,4.15,17.55,970.0,934.77,715.02
2018,5,7,11,30,895.0,145.0,4.2,17.7,976.0,958.32,730.66
2018,5,7,11,45,829.5,186.5,4.2,17.8,960.0,969.39,737.62
2018,5,7,12,0,764.0,228.0,4.2,17.9,944.0,974.13,740.41
2018,5,7,12,15,784.0,215.0,4.25,17.95,948.5,997.87,756.83
2018,5,7,12,30,804.0,202.0,4.3,18.0,953.0,1012.88,767.19
2018,5,7,12,45,772.5,217.5,4.35,18.05,932.5,1014.98,768.92
2018,5,7,13,0,741.0,233.0,4.4,18.1,912.0,1007.5,764.42
2018,5,7,13,15,770.5,210.0,4.4,18.1,904.5,1017.98,772.16
2018,5,7,13,30,800.0,187.0,4.4,18.1,897.0,1018.5,773.08
2018,5,7,13,45,851.5,154.5,4.45,18.05,891.5,1033.98,785.08
2018,5,7,14,0,903.0,122.0,4.5,18.0,886.0,1035.35,787.49
2018,5,7,14,15,886.0,124.0,4.55,17.95,850.5,1010.67,772.26
2018,5,7,14,30,869.0,126.0,4.6,17.9,815.0,983.08,755.16
2018,5,7,14,45,847.0,127.0,4.7,17.8,772.5,955.23,738.37
2018,5,7,15,0,825.0,128.0,4.8,17.7,730.0,916.75,713.85
2018,5,7,15,15,815.0,122.5,4.8,17.7,687.5,879.81,689.25
2018,5,7,15,30,805.0,117.0,4.8,17.7,645.0,840.48,662.71
2018,5,7,15,45,808.5,108.0,4.95,17.4,605.5,806.24,641.25
2018,5,7,16,0,812.0,99.0,5.1,17.1,566.0,769.01,617.12
2018,5,7,16,15,791.0,94.5,5.15,16.8,515.5,715.64,579.8
2018,5,7,16,30,770.0,90.0,5.2,16.5,465.0,661.65,541.26
2018,5,7,16,45,739.0,85.5,5.3,16.2,412.5,600.72,494.89
2018,5,7,17,0,708.0,81.0,5.4,15.9,360.0,543.22,449.31
2018,5,7,17,15,663.0,75.5,5.35,15.55,307.0,475.65,393.86
2018,5,7,17,30,618.0,70.0,5.3,15.2,254.0,411.25,339.23
2018,5,7,17,45,551.5,63.5,5.3,14.8,203.5,339.39,276.95
2018,5,7,18,0,485.0,57.0,5.3,14.4,153.0,273.72,218.3
2018,5,7,18,15,383.0,47.0,5.2,14.1,109.0,198.71,151.79
2018,5,7,18,30,281.0,37.0,5.1,13.8,65.0,135.6,93.27
2018,5,7,18,45,162.5,23.0,4.95,13.55,37.0,69.39,0.0
2018,5,7,19,0,44.0,9.0,4.8,13.3,9.0,16.28,0.0
2018,5,7,19,15,22.0,4.5,4.65,13.2,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,8,4,45,4.5,1.0,4.25,12.0,1.0,0.0,0.0
2018,5,8,5,0,9.0,2.0,4.3,12.1,2.0,0.0,0.0
2018,5,8,5,15,107.5,13.5,4.45,12.35,20.0,12.87,0.0
2018,5,8,5,30,206.0,25.0,4.6,12.6,38.0,20.96,3.02
2018,5,8,5,45,134.0,21.0,4.7,12.8,32.5,15.94,7.88
2018,5,8,6,0,62.0,17.0,4.8,13.0,27.0,14.32,6.99
2018,5,8,6,15,31.0,25.0,4.8,13.15,30.0,22.59,14.56
2018,5,8,6,30,0.0,33.0,4.8,13.3,33.0,30.62,21.89
2018,5,8,6,45,0.0,52.5,4.8,13.5,52.5,48.79,38.2
2018,5,8,7,0,0.0,72.0,4.8,13.7,72.0,66.81,51.58
2018,5,8,7,15,0.0,97.0,4.7,13.85,97.0,88.73,69.97
2018,5,8,7,30,0.0,122.0,4.6,14.0,122.0,110.73,88.17
2018,5,8,7,45,10.5,156.5,4.5,14.15,162.0,142.95,114.16
2018,5,8,8,0,21.0,191.0,4.4,14.3,202.0,176.66,141.14
2018,5,8,8,15,54.5,232.0,4.25,14.3,265.0,219.86,175.18
2018,5,8,8,30,88.0,273.0,4.1,14.3,328.0,271.8,216.27
2018,5,8,8,45,117.0,298.0,4.0,14.3,377.0,310.26,246.61
2018,5,8,9,0,146.0,323.0,3.9,14.3,426.0,355.59,282.33
2018,5,8,9,15,165.5,343.5,3.75,14.35,466.0,395.32,313.27
2018,5,8,9,30,185.0,364.0,3.6,14.4,506.0,437.09,345.44
2018,5,8,9,45,226.5,371.0,3.5,14.45,553.0,483.0,380.88
2018,5,8,10,0,268.0,378.0,3.4,14.5,600.0,532.54,418.68
2018,5,8,10,15,451.5,315.0,3.3,14.65,703.5,627.38,492.98
2018,5,8,10,30,635.0,252.0,3.2,14.8,807.0,734.47,574.46
2018,5,8,10,45,674.5,233.5,3.05,14.95,835.5,777.79,605.17
2018,5,8,11,0,714.0,215.0,2.9,15.1,864.0,821.41,635.91
2018,5,8,11,15,592.0,287.0,2.85,15.35,830.0,809.43,622.71
2018,5,8,11,30,470.0,359.0,2.8,15.6,796.0,789.48,604.06
2018,5,8,11,45,471.0,367.0,2.8,15.85,807.0,815.05,621.47
2018,5,8,12,0,472.0,375.0,2.8,16.1,818.0,838.97,637.22
2018,5,8,12,15,468.5,373.0,2.95,16.35,812.0,846.91,643.03
2018,5,8,12,30,465.0,371.0,3.1,16.6,806.0,852.64,647.45
2018,5,8,12,45,614.0,282.5,3.3,16.8,850.5,922.34,701.8
2018,5,8,13,0,763.0,194.0,3.5,17.0,895.0,982.6,745.37
2018,5,8,13,15,745.5,198.0,3.8,17.0,872.0,979.88,745.54
2018,5,8,13,30,728.0,202.0,4.1,17.0,849.0,968.02,739.88
2018,5,8,13,45,625.5,239.0,4.35,17.05,784.0,902.76,696.21
2018,5,8,14,0,523.0,276.0,4.6,17.1,719.0,832.26,646.13
2018,5,8,14,15,701.0,190.0,4.7,16.95,760.5,914.66,710.54
2018,5,8,14,30,879.0,104.0,4.8,16.8,802.0,968.76,750.61
2018,5,8,14,45,868.5,102.5,4.95,16.65,765.0,940.49,733.16
2018,5,8,15,0,858.0,101.0,5.1,16.5,728.0,909.46,714.04
2018,5,8,15,15,844.5,98.5,5.1,16.5,685.5,872.07,688.72
2018,5,8,15,30,831.0,96.0,5.1,16.5,643.0,832.48,661.64
2018,5,8,15,45,812.0,93.5,4.85,16.25,596.0,792.57,633.37
2018,5,8,16,0,793.0,91.0,4.6,16.0,549.0,744.86,599.07
2018,5,8,16,15,767.0,88.5,4.5,15.9,499.0,690.86,560.1
2018,5,8,16,30,741.0,86.0,4.4,15.8,449.0,636.73,520.44
2018,5,8,16,45,708.0,82.5,4.3,15.7,397.5,577.0,474.13
2018,5,8,17,0,675.0,79.0,4.2,15.6,346.0,520.75,428.97
2018,5,8,17,15,630.0,74.0,4.15,15.4,295.0,455.48,375.61
2018,5,8,17,30,585.0,69.0,4.1,15.2,244.0,393.43,323.22
2018,5,8,17,45,520.0,62.0,4.1,15.05,195.0,323.53,262.93
2018,5,8,18,0,455.0,55.0,4.1,14.9,146.0,259.78,206.36
2018,5,8,18,15,359.0,45.5,3.95,14.7,104.5,189.18,144.05
2018,5,8,18,30,263.0,36.0,3.8,14.5,63.0,129.06,89.09
2018,5,8,18,45,152.5,22.5,3.65,14.3,36.0,66.88,0.0
2018,5,8,19,0,42.0,9.0,3.5,14.1,9.0,15.96,0.0
2018,5,8,19,15,21.0,4.5,3.3,14.0,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,3.15,12.5,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,3.2,12.5,2.0,0.0,0.0
2018,5,9,5,15,22.5,8.0,3.35,12.8,9.0,7.63,0.0
2018,5,9,5,30,35.0,14.0,3.5,13.1,16.0,11.91,0.27
2018,5,9,5,45,30.0,24.5,3.7,13.35,27.5,21.85,12.96
2018,5,9,6,0,25.0,35.0,3.9,13.6,39.0,32.32,22.84
2018,5,9,6,15,12.5,52.0,4.0,13.75,54.0,46.87,36.14
2018,5,9,6,30,0.0,69.0,4.1,13.9,69.0,62.77,50.52
2018,5,9,6,45,14.0,100.0,4.2,14.05,105.0,88.49,73.39
2018,5,9,7,0,28.0,131.0,4.3,14.2,141.0,109.5,87.11
2018,5,9,7,15,29.5,150.5,4.4,14.4,162.5,129.08,102.46
2018,5,9,7,30,31.0,170.0,4.5,14.6,184.0,149.05,118.4
2018,5,9,7,45,26.0,182.5,4.65,14.75,195.0,167.45,133.45
2018,5,9,8,0,21.0,195.0,4.8,14.9,206.0,180.06,143.63
2018,5,9,8,15,15.0,197.0,4.9,15.05,205.5,182.77,145.64
2018,5,9,8,30,9.0,199.0,5.0,15.2,205.0,184.4,146.68
2018,5,9,8,45,24.0,238.5,5.15,15.35,255.0,226.93,180.56
2018,5,9,9,0,39.0,278.0,5.3,15.5,305.0,268.17,213.15
2018,5,9,9,15,77.5,319.0,5.35,15.6,377.5,328.85,261.11
2018,5,9,9,30,116.0,360.0,5.4,15.7,450.0,392.96,311.38
2018,5,9,9,45,100.5,371.5,5.45,15.85,452.0,403.3,318.74
2018,5,9,10,0,85.0,383.0,5.5,16.0,454.0,410.78,323.85
2018,5,9,10,15,114.0,400.0,5.55,16.1,498.0,455.51,358.66
2018,5,9,10,30,143.0,417.0,5.6,16.2,542.0,502.29,394.72
2018,5,9,10,45,132.5,428.5,5.6,16.3,546.5,514.15,402.93
2018,5,9,11,0,122.0,440.0,5.6,16.4,551.0,525.0,410.42
2018,5,9,11,15,92.0,433.5,5.55,16.45,518.0,495.37,386.84
2018,5,9,11,30,62.0,427.0,5.5,16.5,485.0,467.41,364.47
2018,5,9,11,45,246.0,392.5,5.45,16.55,624.0,623.53,488.32
2018,5,9,12,0,430.0,358.0,5.4,16.6,763.0,782.11,609.62
2018,5,9,12,15,524.5,317.5,5.4,16.65,810.0,846.16,658.28
2018,5,9,12,30,619.0,277.0,5.4,16.7,857.0,911.62,707.83
2018,5,9,12,45,577.5,296.5,5.35,16.75,833.0,899.44,697.33
2018,5,9,13,0,536.0,316.0,5.3,16.8,809.0,883.61,684.71
2018,5,9,13,15,730.5,214.0,5.4,16.8,872.5,981.55,759.62
2018,5,9,13,30,925.0,112.0,5.5,16.8,936.0,1056.53,813.04
2018,5,9,13,45,920.0,110.5,5.65,16.8,911.0,1046.65,807.64
2018,5,9,14,0,915.0,109.0,5.8,16.8,886.0,1033.21,800.31
2018,5,9,14,15,907.0,107.5,5.9,16.7,854.0,1013.34,788.42
2018,5,9,14,30,899.0,106.0,6.0,16.6,822.0,990.19,774.21
2018,5,9,14,45,888.0,104.5,6.1,16.55,784.0,961.09,755.51
2018,5,9,15,0,877.0,103.0,6.2,16.5,746.0,929.17,734.67
2018,5,9,15,15,858.0,102.0,6.2,16.5,700.5,888.05,706.27
2018,5,9,15,30,839.0,101.0,6.2,16.5,655.0,851.67,681.21
2018,5,9,15,45,816.5,98.0,6.45,16.15,605.0,801.55,647.44
2018,5,9,16,0,794.0,95.0,6.7,15.8,555.0,750.34,612.07
2018,5,9,16,15,765.5,94.0,6.7,15.55,505.0,696.13,572.62
2018,5,9,16,30,737.0,93.0,6.7,15.3,455.0,641.93,532.47
2018,5,9,16,45,711.0,88.0,6.75,15.1,405.5,587.77,489.69
2018,5,9,17,0,685.0,83.0,6.8,14.9,356.0,531.78,444.24
2018,5,9,17,15,642.0,77.5,6.7,14.65,304.5,466.52,389.66
2018,5,9,17,30,599.0,72.0,6.6,14.4,253.0,404.24,336.0
2018,5,9,17,45,520.0,65.5,6.5,14.15,201.0,327.63,269.12
2018,5,9,18,0,441.0,59.0,6.4,13.9,149.0,258.58,207.5
2018,5,9,18,15,315.0,47.5,6.2,13.7,102.5,174.55,134.1
2018,5,9,18,30,189.0,36.0,6.0,13.5,56.0,107.53,75.16
2018,5,9,18,45,111.0,22.5,5.8,13.3,32.5,57.61,3.69
2018,5,9,19,0,33.0,9.0,5.6,13.1,9.0,14.4,0.0
2018,5,9,19,15,16.5,4.5,5.5,13.05,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.75,12.35,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.9,12.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.55,12.3,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,5.4,12.3,2.0,0.0,0.0
2018,5,10,5,15,70.5,15.5,5.5,12.45,20.0,14.77,0.0
2018,5,10,5,30,137.0,29.0,5.6,12.6,38.0,23.03,7.32
2018,5,10,5,45,223.5,39.5,5.65,12.75,70.0,30.6,20.53
2018,5,10,6,0,310.0,50.0,5.7,12.9,102.0,37.89,27.83
2018,5,10,6,15,241.5,53.0,5.75,13.05,102.0,38.88,29.13
2018,5,10,6,30,173.0,56.0,5.8,13.2,102.0,44.59,34.42
2018,5,10,6,45,105.0,78.5,5.8,13.4,108.0,65.67,53.29
2018,5,10,7,0,37.0,101.0,5.8,13.6,114.0,88.5,69.44
2018,5,10,7,15,18.5,112.5,5.8,13.75,119.0,103.23,81.5
2018,5,10,7,30,0.0,124.0,5.8,13.9,124.0,112.49,89.69
2018,5,10,7,45,25.5,164.5,5.85,14.1,178.5,148.72,118.45
2018,5,10,8,0,51.0,205.0,5.9,14.3,233.0,191.47,152.57
2018,5,10,8,15,151.5,239.0,6.05,14.5,332.5,252.78,200.12
2018,5,10,8,30,252.0,273.0,6.2,14.7,432.0,326.69,258.83
2018,5,10,8,45,439.5,234.5,6.3,14.9,535.5,391.57,310.78
2018,5,10,9,0,627.0,196.0,6.4,15.1,639.0,477.83,381.16
2018,5,10,9,15,650.0,200.0,6.5,15.25,682.0,530.26,424.72
2018,5,10,9,30,673.0,204.0,6.6,15.4,725.0,583.96,468.52
2018,5,10,9,45,629.5,238.0,6.65,15.55,742.0,622.98,498.99
2018,5,10,10,0,586.0,272.0,6.7,15.7,759.0,656.8,524.56
2018,5,10,10,15,576.0,287.0,6.7,15.8,779.0,693.16,552.19
2018,5,10,10,30,566.0,302.0,6.7,15.9,799.0,727.4,577.72
2018,5,10,10,45,558.0,317.0,6.75,16.0,816.0,761.14,602.66
2018,5,10,11,0,550.0,332.0,6.8,16.1,833.0,792.87,625.82
2018,5,10,11,15,661.0,275.5,6.7,16.1,886.5,859.23,677.85
2018,5,10,11,30,772.0,219.0,6.6,16.1,940.0,928.97,729.91
2018,5,10,11,45,756.0,231.5,6.5,16.15,940.5,949.59,743.7
2018,5,10,12,0,740.0,244.0,6.4,16.2,941.0,966.87,755.3
2018,5,10,12,15,716.0,258.0,6.45,16.2,931.0,974.52,761.0
2018,5,10,12,30,692.0,272.0,6.5,16.2,921.0,978.63,764.09
2018,5,10,12,45,737.0,240.5,6.55,16.2,925.5,1002.71,782.15
2018,5,10,13,0,782.0,209.0,6.6,16.2,930.0,1016.37,792.5
2018,5,10,13,15,774.0,207.5,6.75,16.1,910.0,1018.37,795.55
2018,5,10,13,30,766.0,206.0,6.9,16.0,890.0,1010.2,791.45
2018,5,10,13,45,777.0,193.0,7.05,15.9,870.0,998.98,785.25
2018,5,10,14,0,788.0,180.0,7.2,15.8,850.0,991.31,781.71
2018,5,10,14,15,818.5,157.0,7.25,15.7,830.5,988.49,781.32
2018,5,10,14,30,849.0,134.0,7.3,15.6,811.0,980.72,777.42
2018,5,10,14,45,812.5,140.0,7.35,15.5,763.5,936.72,746.87
2018,5,10,15,0,776.0,146.0,7.4,15.4,716.0,891.07,714.97
2018,5,10,15,15,732.5,148.5,7.4,15.4,661.5,838.94,677.39
2018,5,10,15,30,689.0,151.0,7.4,15.4,607.0,782.21,635.92
2018,5,10,15,45,672.0,143.5,7.55,15.15,562.0,736.59,603.53
2018,5,10,16,0,655.0,136.0,7.7,14.9,517.0,689.88,569.73
2018,5,10,16,15,587.5,139.5,7.7,14.7,458.5,616.49,512.07
2018,5,10,16,30,520.0,143.0,7.7,14.5,400.0,541.81,452.24
2018,5,10,16,45,453.0,138.0,7.7,14.3,344.0,468.17,392.19
2018,5,10,17,0,386.0,133.0,7.7,14.1,288.0,399.58,335.15
2018,5,10,17,15,362.0,116.5,7.7,13.85,245.5,348.08,291.93
2018,5,10,17,30,338.0,100.0,7.7,13.6,203.0,298.26,249.01
2018,5,10,17,45,288.0,85.0,7.7,13.35,161.0,240.11,198.06
2018,5,10,18,0,238.0,70.0,7.7,13.1,119.0,180.04,144.94
2018,5,10,18,15,184.0,54.5,7.6,12.95,86.0,131.2,101.15
2018,5,10,18,30,130.0,39.0,7.5,12.8,53.0,88.5,62.2
2018,5,10,18,45,74.5,24.0,7.4,12.6,31.0,47.93,7.3
2018,5,10,19,0,19.0,9.0,7.3,12.4,9.0,11.95,0.0
2018,5,10,19,15,9.5,4.5,7.25,12.4,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.55,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,3.3,11.35,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,3.3,11.4,2.0,0.0,0.0
2018,5,11,5,15,65.0,14.0,3.45,11.65,18.5,13.34,0.0
2018,5,11,5,30,123.0,26.0,3.6,11.9,35.0,20.47,6.99
2018,5,11,5,45,209.5,39.5,3.75,12.15,69.0,30.52,20.63
2018,5,11,6,0,296.0,53.0,3.9,12.4,103.0,40.16,29.95
2018,5,11,6,15,360.0,65.0,4.0,12.65,146.5,48.19,37.52
2018,5,11,6,30,424.0,77.0,4.1,12.9,190.0,55.86,44.56
2018,5,11,6,45,445.0,90.5,4.2,13.2,232.0,64.11,51.93
2018,5,11,7,0,466.0,104.0,4.3,13.5,274.0,83.95,58.49
2018,5,11,7,15,499.0,115.5,4.25,13.75,322.5,126.4,81.87
2018,5,11,7,30,532.0,127.0,4.2,14.0,371.0,172.92,116.21
2018,5,11,7,45,549.0,138.0,4.15,14.3,415.5,219.5,155.33
2018,5,11,8,0,566.0,149.0,4.1,14.6,460.0,268.22,197.88
2018,5,11,8,15,597.5,155.0,4.05,14.9,509.5,319.06,242.06
2018,5,11,8,30,629.0,161.0,4.0,15.2,559.0,373.12,288.5
2018,5,11,8,45,646.0,170.5,3.95,15.55,604.5,426.88,333.93
2018,5,11,9,0,663.0,180.0,3.9,15.9,650.0,481.78,379.03
2018,5,11,9,15,669.5,192.0,3.95,16.2,689.0,534.11,421.13
2018,5,11,9,30,676.0,204.0,4.0,16.5,728.0,586.07,461.79
2018,5,11,9,45,692.0,208.5,4.05,16.85,765.5,636.83,500.63
2018,5,11,10,0,708.0,213.0,4.1,17.2,803.0,687.62,538.62
2018,5,11,10,15,796.0,176.0,4.1,17.4,859.5,752.2,587.72
2018,5,11,10,30,884.0,139.0,4.1,17.6,916.0,818.44,635.11
2018,5,11,10,45,908.0,129.5,4.15,17.85,943.5,864.49,666.37
2018,5,11,11,0,932.0,120.0,4.2,18.1,971.0,909.27,696.56
2018,5,11,11,15,937.0,119.5,4.2,18.25,985.5,944.37,719.79
2018,5,11,11,30,942.0,119.0,4.2,18.4,1000.0,976.66,741.04
2018,5,11,11,45,946.0,118.0,4.2,18.55,1007.0,1004.58,759.23
2018,5,11,12,0,950.0,117.0,4.2,18.7,1014.0,1029.35,775.28
2018,5,11,12,15,950.0,117.0,4.25,18.75,1012.0,1047.92,787.81
2018,5,11,12,30,950.0,117.0,4.3,18.8,1010.0,1062.98,798.12
2018,5,11,12,45,948.5,116.5,4.3,18.9,1000.0,1072.45,804.32
2018,5,11,13,0,947.0,116.0,4.3,19.0,990.0,1078.22,808.21
2018,5,11,13,15,944.0,114.5,4.4,19.0,972.0,1077.74,808.97
2018,5,11,13,30,941.0,113.0,4.5,19.0,954.0,1073.51,807.86
2018,5,11,13,45,936.0,111.5,4.55,19.0,929.0,1063.57,802.51
2018,5,11,14,0,931.0,110.0,4.6,19.0,904.0,1050.01,794.84
2018,5,11,14,15,922.5,109.0,4.75,19.0,871.5,1030.02,783.8
2018,5,11,14,30,914.0,108.0,4.9,19.0,839.0,1006.72,770.41
2018,5,11,14,45,903.5,106.0,5.0,18.95,800.5,977.29,752.39
2018,5,11,15,0,893.0,104.0,5.1,18.9,762.0,944.96,732.2
2018,5,11,15,15,880.0,102.0,5.1,18.9,718.5,907.72,707.5
2018,5,11,15,30,867.0,100.0,5.1,18.9,675.0,868.15,680.98
2018,5,11,15,45,849.0,97.5,5.35,18.65,627.0,828.0,655.78
2018,5,11,16,0,831.0,95.0,5.6,18.4,579.0,779.79,623.91
2018,5,11,16,15,808.5,91.5,5.6,18.1,528.0,725.84,586.04
2018,5,11,16,30,786.0,88.0,5.6,17.8,477.0,671.36,547.04
2018,5,11,16,45,755.5,84.0,5.6,17.55,424.5,610.77,500.93
2018,5,11,17,0,725.0,80.0,5.6,17.3,372.0,553.26,455.28
2018,5,11,17,15,681.5,75.0,5.45,16.9,319.0,486.4,400.67
2018,5,11,17,30,638.0,70.0,5.3,16.5,266.0,422.49,346.81
2018,5,11,17,45,574.5,63.0,5.15,16.05,214.5,350.44,284.8
2018,5,11,18,0,511.0,56.0,5.0,15.6,163.0,284.29,226.18
2018,5,11,18,15,414.5,47.5,4.8,15.3,118.5,211.27,161.56
2018,5,11,18,30,318.0,39.0,4.6,15.0,74.0,148.46,104.65
2018,5,11,18,45,190.0,25.5,4.45,14.7,43.5,80.45,21.55
2018,5,11,19,0,62.0,12.0,4.3,14.4,13.0,22.48,0.0
2018,5,11,19,15,31.0,6.0,4.1,14.45,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,12,4,45,7.0,1.0,2.05,14.85,1.0,0.0,0.0
2018,5,12,5,0,14.0,2.0,2.0,14.9,2.0,0.0,0.0
2018,5,12,5,15,127.5,15.0,2.0,15.3,24.0,14.3,0.0
2018,5,12,5,30,241.0,28.0,2.0,15.7,46.0,23.31,9.51
2018,5,12,5,45,319.0,38.5,1.95,16.1,81.5,30.66,20.48
2018,5,12,6,0,397.0,49.0,1.9,16.5,117.0,37.62,27.27
2018,5,12,6,15,491.0,56.0,1.95,16.75,169.0,41.16,30.74
2018,5,12,6,30,585.0,63.0,2.0,17.0,221.0,44.61,33.93
2018,5,12,6,45,646.0,67.5,2.0,17.3,276.0,45.86,35.03
2018,5,12,7,0,707.0,72.0,2.0,17.6,331.0,69.79,41.17
2018,5,12,7,15,740.5,75.5,1.95,17.9,383.5,119.4,65.04
2018,5,12,7,30,774.0,79.0,1.9,18.2,436.0,173.08,103.59
2018,5,12,7,45,798.5,83.0,1.9,18.5,488.0,229.19,150.24
2018,5,12,8,0,823.0,87.0,1.9,18.8,540.0,287.85,201.15
2018,5,12,8,15,833.5,92.5,1.75,19.05,586.5,345.62,251.72
2018,5,12,8,30,844.0,98.0,1.6,19.3,633.0,403.86,301.41
2018,5,12,8,45,866.0,98.0,1.45,19.6,681.0,465.91,351.97
2018,5,12,9,0,888.0,98.0,1.3,19.9,729.0,525.14,398.48
2018,5,12,9,15,894.5,101.5,1.35,20.0,767.5,579.87,441.36
2018,5,12,9,30,901.0,105.0,1.4,20.1,806.0,633.57,482.17
2018,5,12,9,45,904.5,109.0,1.4,20.2,838.5,684.54,519.43
2018,5,12,10,0,908.0,113.0,1.4,20.3,871.0,733.76,554.37
2018,5,12,10,15,883.0,131.0,1.6,20.2,887.5,772.92,582.6
2018,5,12,10,30,858.0,149.0,1.8,20.1,904.0,810.46,609.23
2018,5,12,10,45,893.0,134.0,1.95,20.0,936.0,856.64,641.17
2018,5,12,11,0,928.0,119.0,2.1,19.9,968.0,905.08,674.38
2018,5,12,11,15,929.5,119.5,2.3,19.8,980.0,937.86,697.52
2018,5,12,11,30,931.0,120.0,2.5,19.7,992.0,967.68,718.85
2018,5,12,11,45,931.5,121.0,2.65,19.55,997.5,993.96,737.58
2018,5,12,12,0,932.0,122.0,2.8,19.4,1003.0,1017.03,754.29
2018,5,12,12,15,926.0,125.0,2.95,19.3,998.5,1032.42,765.91
2018,5,12,12,30,920.0,128.0,3.1,19.2,994.0,1044.26,775.36
2018,5,12,12,45,910.0,132.0,3.2,19.1,981.0,1049.54,780.17
2018,5,12,13,0,900.0,136.0,3.3,19.0,968.0,1051.22,782.78
2018,5,12,13,15,895.5,135.0,3.35,18.85,950.0,1049.83,783.23
2018,5,12,13,30,891.0,134.0,3.4,18.7,932.0,1044.88,781.47
2018,5,12,13,45,884.5,133.0,3.5,18.6,907.0,1034.44,776.42
2018,5,12,14,0,878.0,132.0,3.6,18.5,882.0,1020.58,769.17
2018,5,12,14,15,869.5,130.5,3.55,18.3,850.5,1000.94,757.26
2018,5,12,14,30,861.0,129.0,3.5,18.1,819.0,978.17,743.32
2018,5,12,14,45,849.0,127.0,3.45,17.95,781.0,956.71,730.19
2018,5,12,15,0,837.0,125.0,3.4,17.8,743.0,924.17,709.38
2018,5,12,15,15,822.5,122.0,3.4,17.8,700.0,885.79,684.4
2018,5,12,15,30,808.0,119.0,3.4,17.8,657.0,845.28,657.73
2018,5,12,15,45,788.0,116.0,3.15,17.5,609.5,798.35,625.52
2018,5,12,16,0,768.0,113.0,2.9,17.2,562.0,750.18,592.13
2018,5,12,16,15,742.0,109.0,2.8,17.0,511.5,698.54,556.32
2018,5,12,16,30,716.0,105.0,2.7,16.8,461.0,643.8,516.97
2018,5,12,16,45,682.5,99.5,2.6,16.6,409.0,582.63,470.84
2018,5,12,17,0,649.0,94.0,2.5,16.4,357.0,522.78,424.45
2018,5,12,17,15,603.0,88.0,2.4,16.1,305.5,456.96,372.06
2018,5,12,17,30,557.0,82.0,2.3,15.8,254.0,394.42,320.63
2018,5,12,17,45,491.5,73.5,2.2,15.5,204.5,323.84,261.22
2018,5,12,18,0,426.0,65.0,2.1,15.2,155.0,259.39,205.4
2018,5,12,18,15,332.0,53.5,2.05,14.9,112.0,187.83,143.55
2018,5,12,18,30,238.0,42.0,2.0,14.6,69.0,128.88,91.53
2018,5,12,18,45,139.0,26.5,1.9,14.25,40.5,70.1,23.25
2018,5,12,19,0,40.0,11.0,1.8,13.9,12.0,17.64,0.0
2018,5,12,19,15,20.0,5.5,1.85,13.8,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
