Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.7,13.25,3.5,3.34,0.0
2018,5,13,5,30,0.0,7.0,2.8,13.3,7.0,6.48,0.0
2018,5,13,5,45,0.0,12.0,2.85,13.35,12.0,11.11,3.95
2018,5,13,6,0,0.0,17.0,2.9,13.4,17.0,15.75,8.32
2018,5,13,6,15,0.0,26.0,2.9,13.45,26.0,24.11,15.97
2018,5,13,6,30,0.0,35.0,2.9,13.5,35.0,32.48,23.58
2018,5,13,6,45,0.0,61.0,2.95,13.6,61.0,56.73,45.28
2018,5,13,7,0,0.0,87.0,3.0,13.7,87.0,79.63,62.42
2018,5,13,7,15,6.5,117.5,2.95,13.9,120.5,106.52,84.55
2018,5,13,7,30,13.0,148.0,2.9,14.1,154.0,134.35,107.03
2018,5,13,7,45,7.5,152.5,2.85,14.25,156.0,139.28,110.9
2018,5,13,8,0,2.0,157.0,2.8,14.4,158.0,143.26,113.96
2018,5,13,8,15,7.5,184.5,2.75,14.6,189.0,169.84,135.07
2018,5,13,8,30,13.0,212.0,2.7,14.8,220.0,197.26,156.64
2018,5,13,8,45,15.0,228.0,2.7,15.05,238.0,214.02,169.51
2018,5,13,9,0,17.0,244.0,2.7,15.3,256.0,231.05,182.54
2018,5,13,9,15,27.5,275.5,2.7,15.45,296.5,264.25,208.33
2018,5,13,9,30,38.0,307.0,2.7,15.6,337.0,301.69,237.17
2018,5,13,9,45,65.5,346.0,2.75,15.8,400.0,358.2,280.67
2018,5,13,10,0,93.0,385.0,2.8,16.0,463.0,417.89,325.94
2018,5,13,10,15,79.5,391.0,2.85,16.15,459.0,420.55,327.05
2018,5,13,10,30,66.0,397.0,2.9,16.3,455.0,421.82,327.3
2018,5,13,10,45,85.5,420.0,2.95,16.4,497.0,464.55,359.53
2018,5,13,11,0,105.0,443.0,3.0,16.5,539.0,508.89,392.48
2018,5,13,11,15,87.5,436.0,3.0,16.55,517.0,493.29,380.04
2018,5,13,11,30,70.0,429.0,3.0,16.6,495.0,476.06,366.66
2018,5,13,11,45,49.5,398.5,3.05,16.7,445.0,431.51,332.93
2018,5,13,12,0,29.0,368.0,3.1,16.8,395.0,385.16,297.58
2018,5,13,12,15,34.5,383.5,3.1,16.8,416.0,408.48,315.51
2018,5,13,12,30,40.0,399.0,3.1,16.8,437.0,432.06,333.31
2018,5,13,12,45,47.5,406.0,3.15,16.8,450.5,449.17,346.47
2018,5,13,13,0,55.0,413.0,3.2,16.8,464.0,466.29,359.68
2018,5,13,13,15,83.0,423.5,3.2,16.75,499.0,507.68,391.69
2018,5,13,13,30,111.0,434.0,3.2,16.7,534.0,561.33,432.25
2018,5,13,13,45,157.0,408.0,3.2,16.65,545.0,581.87,449.5
2018,5,13,14,0,203.0,382.0,3.2,16.6,556.0,600.7,465.69
2018,5,13,14,15,314.5,320.0,3.2,16.5,578.0,655.68,510.77
2018,5,13,14,30,426.0,258.0,3.2,16.4,600.0,706.13,551.88
2018,5,13,14,45,484.0,229.0,3.2,16.3,600.5,722.07,566.05
2018,5,13,15,0,542.0,200.0,3.2,16.2,601.0,738.85,580.93
2018,5,13,15,15,431.5,214.5,3.2,16.2,522.0,636.3,504.12
2018,5,13,15,30,321.0,229.0,3.2,16.2,443.0,531.14,424.19
2018,5,13,15,45,368.0,208.0,3.15,15.95,436.5,549.58,440.95
2018,5,13,16,0,415.0,187.0,3.1,15.7,430.0,550.36,443.79
2018,5,13,16,15,387.0,175.5,3.1,15.55,386.5,500.12,405.76
2018,5,13,16,30,359.0,164.0,3.1,15.4,343.0,450.98,368.11
2018,5,13,16,45,459.0,135.0,3.05,15.2,338.5,468.82,384.55
2018,5,13,17,0,559.0,106.0,3.0,15.0,334.0,480.71,394.89
2018,5,13,17,15,553.0,94.0,3.0,14.8,293.0,435.4,358.01
2018,5,13,17,30,547.0,82.0,3.0,14.6,252.0,389.51,319.48
2018,5,13,17,45,485.5,73.5,2.95,14.35,203.5,321.33,261.34
2018,5,13,18,0,424.0,65.0,2.9,14.1,155.0,258.87,206.6
2018,5,13,18,15,333.5,53.5,2.85,13.9,112.5,188.43,145.05
2018,5,13,18,30,243.0,42.0,2.8,13.7,70.0,130.31,93.39
2018,5,13,18,45,139.0,26.5,2.75,13.5,41.0,70.52,27.45
2018,5,13,19,0,35.0,11.0,2.7,13.3,12.0,16.78,0.0
2018,5,13,19,15,17.5,5.5,2.7,13.25,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,4,45,0.5,0.5,2.2,11.8,0.5,0.0,0.0
2018,5,14,5,0,1.0,1.0,2.1,11.8,1.0,0.0,0.0
2018,5,14,5,15,0.5,2.5,2.0,11.9,2.5,2.38,0.0
2018,5,14,5,30,0.0,4.0,1.9,12.0,4.0,3.7,0.0
2018,5,14,5,45,0.0,6.5,1.8,12.05,6.5,6.01,0.0
2018,5,14,6,0,0.0,9.0,1.7,12.1,9.0,8.33,1.79
2018,5,14,6,15,0.0,13.5,1.65,12.3,13.5,12.5,5.63
2018,5,14,6,30,0.0,18.0,1.6,12.5,18.0,16.68,9.46
2018,5,14,6,45,0.0,36.5,1.55,12.65,36.5,33.88,24.99
2018,5,14,7,0,0.0,55.0,1.5,12.8,55.0,51.12,38.37
2018,5,14,7,15,0.0,64.0,1.55,13.0,64.0,59.53,45.37
2018,5,14,7,30,0.0,73.0,1.6,13.2,73.0,67.94,52.28
2018,5,14,7,45,0.0,84.5,1.65,13.4,84.5,78.7,61.08
2018,5,14,8,0,0.0,96.0,1.7,13.6,96.0,89.25,69.61
2018,5,14,8,15,0.0,112.0,1.8,13.85,112.0,103.8,81.36
2018,5,14,8,30,0.0,128.0,1.9,14.1,128.0,118.41,93.03
2018,5,14,8,45,0.0,142.0,2.05,14.3,142.0,131.3,103.21
2018,5,14,9,0,0.0,156.0,2.2,14.5,156.0,144.25,113.38
2018,5,14,9,15,2.5,173.0,2.3,14.7,175.0,161.36,126.85
2018,5,14,9,30,5.0,190.0,2.4,14.9,194.0,178.82,140.53
2018,5,14,9,45,8.5,218.5,2.55,15.1,225.5,207.77,163.3
2018,5,14,10,0,12.0,247.0,2.7,15.3,257.0,237.24,186.25
2018,5,14,10,15,19.0,284.5,2.8,15.45,301.0,278.08,217.98
2018,5,14,10,30,26.0,322.0,2.9,15.6,345.0,321.36,251.22
2018,5,14,10,45,46.0,370.0,3.0,15.7,412.0,385.53,300.45
2018,5,14,11,0,66.0,418.0,3.1,15.8,479.0,452.0,350.6
2018,5,14,11,15,134.0,434.5,3.15,15.9,560.0,537.57,415.84
2018,5,14,11,30,202.0,451.0,3.2,16.0,641.0,623.15,479.82
2018,5,14,11,45,384.5,382.0,3.25,16.05,746.0,747.47,574.64
2018,5,14,12,0,567.0,313.0,3.3,16.1,851.0,867.74,664.07
2018,5,14,12,15,557.5,320.0,3.35,16.15,847.5,879.76,671.44
2018,5,14,12,30,548.0,327.0,3.4,16.2,844.0,889.28,677.98
2018,5,14,12,45,556.5,317.5,3.45,16.2,838.0,897.55,684.64
2018,5,14,13,0,565.0,308.0,3.5,16.2,832.0,903.33,689.68
2018,5,14,13,15,664.5,249.0,3.6,16.15,854.0,950.18,726.47
2018,5,14,13,30,764.0,190.0,3.7,16.1,876.0,984.12,750.87
2018,5,14,13,45,783.0,175.0,3.75,16.0,861.5,985.79,753.11
2018,5,14,14,0,802.0,160.0,3.8,15.9,847.0,983.64,753.13
2018,5,14,14,15,824.0,143.5,3.9,15.8,827.0,978.8,751.77
2018,5,14,14,30,846.0,127.0,4.0,15.7,807.0,961.36,741.75
2018,5,14,14,45,836.5,124.0,4.05,15.6,770.5,941.38,729.77
2018,5,14,15,0,827.0,121.0,4.1,15.5,734.0,910.37,709.98
2018,5,14,15,15,812.5,118.5,4.1,15.5,692.0,872.88,684.97
2018,5,14,15,30,798.0,116.0,4.1,15.5,650.0,833.32,658.3
2018,5,14,15,45,781.0,112.0,4.15,15.2,604.0,788.18,628.19
2018,5,14,16,0,764.0,108.0,4.2,14.9,558.0,741.65,596.53
2018,5,14,16,15,741.5,104.0,4.2,14.7,509.5,689.86,559.99
2018,5,14,16,30,719.0,100.0,4.2,14.5,461.0,640.4,524.21
2018,5,14,16,45,689.0,94.5,4.2,14.35,410.0,581.53,478.84
2018,5,14,17,0,659.0,89.0,4.2,14.2,359.0,523.66,432.97
2018,5,14,17,15,616.5,83.5,4.2,13.95,308.5,460.03,381.14
2018,5,14,17,30,574.0,78.0,4.2,13.7,258.0,399.33,330.05
2018,5,14,17,45,513.5,70.0,4.15,13.45,209.0,330.83,271.01
2018,5,14,18,0,453.0,62.0,4.1,13.2,160.0,267.94,215.24
2018,5,14,18,15,318.5,52.0,4.05,13.05,112.0,181.46,140.52
2018,5,14,18,30,184.0,42.0,4.0,12.9,64.0,112.89,81.63
2018,5,14,18,45,95.5,25.5,3.95,12.7,36.5,55.36,23.31
2018,5,14,19,0,7.0,9.0,3.9,12.5,9.0,9.84,0.0
2018,5,14,19,15,3.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.35,12.05,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.3,12.1,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.25,12.3,3.0,2.86,0.0
2018,5,15,5,30,0.0,4.0,2.2,12.5,4.0,3.7,0.0
2018,5,15,5,45,0.0,6.5,2.2,12.7,6.5,6.01,0.0
2018,5,15,6,0,0.0,9.0,2.2,12.9,9.0,8.33,1.77
2018,5,15,6,15,0.0,14.0,2.1,13.05,14.0,12.97,6.02
2018,5,15,6,30,0.0,19.0,2.0,13.2,19.0,17.61,10.25
2018,5,15,6,45,0.0,48.0,1.9,13.35,48.0,44.59,34.51
2018,5,15,7,0,0.0,77.0,1.8,13.5,77.0,71.27,55.38
2018,5,15,7,15,2.0,107.5,1.8,13.65,108.5,97.96,77.56
2018,5,15,7,30,4.0,138.0,1.8,13.8,140.0,124.94,99.59
2018,5,15,7,45,4.5,154.5,1.8,13.95,157.0,140.41,111.9
2018,5,15,8,0,5.0,171.0,1.8,14.1,174.0,156.04,124.24
2018,5,15,8,15,6.0,183.5,1.85,14.3,187.0,168.54,133.9
2018,5,15,8,30,7.0,196.0,1.9,14.5,200.0,181.17,143.62
2018,5,15,8,45,19.5,232.5,1.95,14.65,246.0,219.94,174.12
2018,5,15,9,0,32.0,269.0,2.0,14.8,292.0,257.11,203.02
2018,5,15,9,15,56.0,312.0,2.1,15.0,355.0,311.23,244.95
2018,5,15,9,30,80.0,355.0,2.2,15.2,418.0,368.46,288.69
2018,5,15,9,45,90.0,375.0,2.3,15.35,448.5,399.49,311.97
2018,5,15,10,0,100.0,395.0,2.4,15.5,479.0,431.55,335.97
2018,5,15,10,15,220.0,389.0,2.5,15.65,581.5,522.71,406.54
2018,5,15,10,30,340.0,383.0,2.6,15.8,684.0,624.51,483.34
2018,5,15,10,45,590.5,270.0,2.75,15.95,807.0,743.41,575.39
2018,5,15,11,0,841.0,157.0,2.9,16.1,930.0,871.52,668.6
2018,5,15,11,15,755.0,206.5,3.0,16.2,907.5,875.65,670.38
2018,5,15,11,30,669.0,256.0,3.1,16.3,885.0,870.59,666.17
2018,5,15,11,45,715.0,231.5,3.2,16.35,907.5,910.57,695.05
2018,5,15,12,0,761.0,207.0,3.3,16.4,930.0,943.94,718.15
2018,5,15,12,15,828.0,168.5,3.45,16.45,953.0,987.8,748.79
2018,5,15,12,30,895.0,130.0,3.6,16.5,976.0,1021.12,772.13
2018,5,15,12,45,895.5,128.0,3.7,16.55,967.0,1030.59,779.1
2018,5,15,13,0,896.0,126.0,3.8,16.6,958.0,1036.59,784.05
2018,5,15,13,15,893.5,124.5,3.9,16.55,941.5,1036.58,785.37
2018,5,15,13,30,891.0,123.0,4.0,16.5,925.0,1033.03,784.45
2018,5,15,13,45,887.0,121.0,4.1,16.45,901.0,1023.96,779.88
2018,5,15,14,0,883.0,119.0,4.2,16.4,877.0,1011.43,773.05
2018,5,15,14,15,877.0,116.5,4.25,16.3,846.5,993.04,762.09
2018,5,15,14,30,871.0,114.0,4.3,16.2,816.0,971.42,748.89
2018,5,15,14,45,862.5,111.5,4.4,16.1,779.5,944.35,732.57
2018,5,15,15,0,854.0,109.0,4.5,16.0,743.0,914.45,714.11
2018,5,15,15,15,840.5,106.5,4.5,16.0,701.0,877.42,689.35
2018,5,15,15,30,827.0,104.0,4.5,16.0,659.0,844.83,667.67
2018,5,15,15,45,812.5,100.5,4.5,15.7,613.5,801.39,638.56
2018,5,15,16,0,798.0,97.0,4.5,15.4,568.0,756.32,607.88
2018,5,15,16,15,779.0,92.0,4.45,15.25,519.0,704.77,571.2
2018,5,15,16,30,760.0,87.0,4.4,15.1,470.0,652.49,533.39
2018,5,15,16,45,732.5,82.5,4.4,14.9,419.0,594.69,489.48
2018,5,15,17,0,705.0,78.0,4.4,14.7,368.0,537.54,444.26
2018,5,15,17,15,667.0,73.0,4.35,14.55,317.0,476.85,394.47
2018,5,15,17,30,629.0,68.0,4.3,14.4,266.0,416.68,343.59
2018,5,15,17,45,559.5,62.0,4.25,14.2,214.5,343.54,280.72
2018,5,15,18,0,490.0,56.0,4.2,14.0,163.0,276.94,221.86
2018,5,15,18,15,352.0,48.5,4.1,13.85,115.0,191.45,147.92
2018,5,15,18,30,214.0,41.0,4.0,13.7,67.0,120.48,87.03
2018,5,15,18,45,113.5,25.5,3.9,13.55,38.5,64.01,30.06
2018,5,15,19,0,13.0,10.0,3.8,13.4,10.0,11.89,0.0
2018,5,15,19,15,6.5,5.0,3.65,13.3,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,2.95,12.0,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,2.9,12.1,5.0,4.77,0.0
2018,5,16,5,15,135.0,17.5,2.95,12.4,28.0,16.68,0.0
2018,5,16,5,30,245.0,30.0,3.0,12.7,51.0,24.68,13.03
2018,5,16,5,45,351.0,40.0,3.05,13.05,92.0,31.53,21.74
2018,5,16,6,0,457.0,50.0,3.1,13.4,133.0,38.05,28.1
2018,5,16,6,15,417.0,67.0,3.1,13.55,161.0,49.48,38.62
2018,5,16,6,30,377.0,84.0,3.1,13.7,189.0,60.56,48.64
2018,5,16,6,45,523.5,81.0,3.05,13.85,259.5,55.75,44.35
2018,5,16,7,0,670.0,78.0,3.0,14.0,330.0,72.34,42.48
2018,5,16,7,15,713.0,81.0,3.0,14.2,384.5,120.65,67.49
2018,5,16,7,30,756.0,84.0,3.0,14.4,439.0,178.07,110.25
2018,5,16,7,45,780.5,87.5,3.0,14.6,490.0,232.54,156.67
2018,5,16,8,0,805.0,91.0,3.0,14.8,541.0,289.56,207.35
2018,5,16,8,15,823.5,94.0,3.0,14.95,589.0,346.5,258.46
2018,5,16,8,30,842.0,97.0,3.0,15.1,637.0,404.79,309.85
2018,5,16,8,45,856.5,99.0,3.0,15.3,681.5,465.03,361.4
2018,5,16,9,0,871.0,101.0,3.0,15.5,726.0,521.59,408.66
2018,5,16,9,15,875.5,107.0,3.05,15.65,764.5,576.29,453.21
2018,5,16,9,30,880.0,113.0,3.1,15.8,803.0,629.83,495.55
2018,5,16,9,45,880.5,119.5,3.1,15.95,834.5,679.87,533.88
2018,5,16,10,0,881.0,126.0,3.1,16.1,866.0,727.96,569.75
2018,5,16,10,15,888.5,127.0,3.2,16.2,894.0,774.11,603.14
2018,5,16,10,30,896.0,128.0,3.3,16.3,922.0,818.5,634.07
2018,5,16,10,45,902.0,128.5,3.4,16.4,943.0,859.23,662.21
2018,5,16,11,0,908.0,129.0,3.5,16.5,964.0,897.68,688.62
2018,5,16,11,15,911.5,128.5,3.5,16.55,977.0,930.54,710.56
2018,5,16,11,30,915.0,128.0,3.5,16.6,990.0,960.62,730.53
2018,5,16,11,45,917.0,128.0,3.5,16.65,996.0,986.87,747.86
2018,5,16,12,0,919.0,128.0,3.5,16.7,1002.0,1010.02,763.11
2018,5,16,12,15,916.5,129.5,3.55,16.7,999.0,1027.06,774.81
2018,5,16,12,30,914.0,131.0,3.6,16.7,996.0,1040.7,784.37
2018,5,16,12,45,910.0,131.0,3.6,16.7,985.0,1047.88,789.34
2018,5,16,13,0,906.0,131.0,3.6,16.7,974.0,1051.52,792.11
2018,5,16,13,15,903.5,129.5,3.7,16.7,957.0,1051.6,793.43
2018,5,16,13,30,901.0,128.0,3.8,16.7,940.0,1048.11,792.48
2018,5,16,13,45,897.0,125.5,3.9,16.65,915.5,1038.53,787.68
2018,5,16,14,0,893.0,123.0,4.0,16.6,891.0,1025.46,780.61
2018,5,16,14,15,886.5,121.0,4.05,16.55,860.0,1007.05,769.63
2018,5,16,14,30,880.0,119.0,4.1,16.5,829.0,985.4,756.48
2018,5,16,14,45,871.5,115.5,4.15,16.45,792.0,957.14,738.73
2018,5,16,15,0,863.0,112.0,4.2,16.4,755.0,925.99,718.91
2018,5,16,15,15,849.5,110.0,4.2,16.4,712.5,896.35,699.67
2018,5,16,15,30,836.0,108.0,4.2,16.4,670.0,857.18,673.47
2018,5,16,15,45,820.0,104.5,4.25,16.15,623.5,812.23,643.65
2018,5,16,16,0,804.0,101.0,4.3,15.9,577.0,765.73,612.44
2018,5,16,16,15,784.0,96.5,4.3,15.7,527.5,713.8,576.16
2018,5,16,16,30,764.0,92.0,4.3,15.5,478.0,661.19,538.69
2018,5,16,16,45,735.0,87.0,4.35,15.35,426.0,601.65,493.64
2018,5,16,17,0,706.0,82.0,4.4,15.2,374.0,545.05,449.1
2018,5,16,17,15,654.5,78.0,4.35,14.95,320.0,475.85,392.87
2018,5,16,17,30,603.0,74.0,4.3,14.7,266.0,410.41,338.05
2018,5,16,17,45,545.0,66.5,4.3,14.5,216.0,342.18,279.44
2018,5,16,18,0,487.0,59.0,4.3,14.3,166.0,279.28,223.74
2018,5,16,18,15,392.5,49.0,4.25,14.1,121.0,206.53,159.68
2018,5,16,18,30,298.0,39.0,4.2,13.9,76.0,144.08,104.2
2018,5,16,18,45,164.5,23.5,4.1,13.65,42.5,74.02,37.06
2018,5,16,19,0,31.0,8.0,4.0,13.4,9.0,13.29,0.0
2018,5,16,19,15,15.5,4.0,3.95,13.3,4.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.15,12.6,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.2,12.7,5.0,4.77,0.0
2018,5,17,5,15,108.5,19.0,3.3,12.9,27.5,18.11,0.0
2018,5,17,5,30,198.0,33.0,3.4,13.1,50.0,25.98,14.37
2018,5,17,5,45,295.5,45.0,3.5,13.3,89.5,34.7,24.5
2018,5,17,6,0,393.0,57.0,3.6,13.5,129.0,44.3,33.63
2018,5,17,6,15,265.5,56.0,3.65,13.65,111.5,40.79,30.86
2018,5,17,6,30,138.0,55.0,3.7,13.8,94.0,43.63,33.53
2018,5,17,6,45,69.0,72.0,3.75,13.95,91.5,60.73,48.77
2018,5,17,7,0,0.0,89.0,3.8,14.1,89.0,81.43,63.83
2018,5,17,7,15,0.0,92.0,3.8,14.25,92.0,84.74,66.38
2018,5,17,7,30,0.0,95.0,3.8,14.4,95.0,87.85,68.72
2018,5,17,7,45,0.0,102.5,3.85,14.5,102.5,94.81,74.27
2018,5,17,8,0,0.0,110.0,3.9,14.6,110.0,101.77,79.77
2018,5,17,8,15,3.5,145.0,3.9,14.75,147.5,134.28,106.18
2018,5,17,8,30,7.0,180.0,3.9,14.9,185.0,167.24,132.63
2018,5,17,8,45,8.5,193.0,3.95,15.05,199.0,180.52,142.95
2018,5,17,9,0,10.0,206.0,4.0,15.2,213.0,194.02,153.43
2018,5,17,9,15,16.0,236.0,4.0,15.3,248.0,225.38,178.18
2018,5,17,9,30,22.0,266.0,4.0,15.4,283.0,257.58,203.36
2018,5,17,9,45,22.5,283.5,4.0,15.55,301.5,275.77,217.2
2018,5,17,10,0,23.0,301.0,4.0,15.7,320.0,294.09,231.09
2018,5,17,10,15,28.5,322.5,4.05,15.75,347.0,320.35,251.32
2018,5,17,10,30,34.0,344.0,4.1,15.8,374.0,347.7,272.26
2018,5,17,10,45,32.5,343.0,4.15,15.9,372.5,349.01,272.92
2018,5,17,11,0,31.0,342.0,4.2,16.0,371.0,350.01,273.44
2018,5,17,11,15,27.5,334.0,4.25,16.05,360.0,342.28,267.28
2018,5,17,11,30,24.0,326.0,4.3,16.1,349.0,334.04,260.76
2018,5,17,11,45,30.0,359.5,4.4,16.15,388.0,374.65,292.09
2018,5,17,12,0,36.0,393.0,4.5,16.2,427.0,416.06,323.69
2018,5,17,12,15,38.5,398.5,4.6,16.2,435.0,426.82,331.98
2018,5,17,12,30,41.0,404.0,4.7,16.2,443.0,437.51,340.36
2018,5,17,12,45,39.0,396.5,4.85,16.15,433.0,430.39,335.3
2018,5,17,13,0,37.0,389.0,5.0,16.1,423.0,422.87,330.0
2018,5,17,13,15,28.5,347.5,5.1,16.05,373.5,373.48,292.38
2018,5,17,13,30,20.0,306.0,5.2,16.0,324.0,313.17,245.91
2018,5,17,13,45,18.0,290.0,5.35,15.95,306.0,295.8,232.77
2018,5,17,14,0,16.0,274.0,5.5,15.9,288.0,278.3,219.39
2018,5,17,14,15,17.5,277.0,5.6,15.8,291.5,283.07,223.68
2018,5,17,14,30,19.0,280.0,5.7,15.7,295.0,287.85,227.98
2018,5,17,14,45,18.0,262.0,5.8,15.55,276.0,269.09,213.66
2018,5,17,15,0,17.0,244.0,5.9,15.4,257.0,250.28,199.24
2018,5,17,15,15,29.5,257.5,5.9,15.4,278.0,286.26,228.96
2018,5,17,15,30,42.0,271.0,5.9,15.4,299.0,312.15,250.52
2018,5,17,15,45,56.0,259.0,5.95,15.1,294.0,310.95,251.01
2018,5,17,16,0,70.0,247.0,6.0,14.8,289.0,308.67,250.64
2018,5,17,16,15,63.5,224.0,6.05,14.65,259.5,277.46,226.04
2018,5,17,16,30,57.0,201.0,6.1,14.5,230.0,246.55,201.43
2018,5,17,16,45,111.0,178.0,6.1,14.3,227.0,265.31,218.92
2018,5,17,17,0,165.0,155.0,6.1,14.1,224.0,269.08,223.54
2018,5,17,17,15,200.5,135.5,6.1,13.9,208.0,268.75,223.69
2018,5,17,17,30,236.0,116.0,6.1,13.7,192.0,255.57,212.39
2018,5,17,17,45,221.5,97.0,6.05,13.5,158.0,215.55,177.42
2018,5,17,18,0,207.0,78.0,6.0,13.3,124.0,176.71,142.67
2018,5,17,18,15,159.5,61.0,5.9,13.2,91.0,129.88,101.11
2018,5,17,18,30,112.0,44.0,5.8,13.1,58.0,88.26,64.17
2018,5,17,18,45,66.0,28.0,5.7,13.0,35.5,52.06,27.21
2018,5,17,19,0,20.0,12.0,5.6,12.9,13.0,15.11,0.0
2018,5,17,19,15,10.0,6.0,5.5,12.9,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.55,12.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,12.7,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.7,1.0,0.95,0.0
2018,5,18,5,15,0.0,4.5,4.05,12.75,4.5,4.29,0.0
2018,5,18,5,30,0.0,8.0,4.1,12.8,8.0,7.4,0.15
2018,5,18,5,45,0.0,12.5,4.15,12.9,12.5,11.57,4.45
2018,5,18,6,0,0.0,17.0,4.2,13.0,17.0,15.75,8.38
2018,5,18,6,15,0.0,25.5,4.2,13.05,25.5,23.65,15.6
2018,5,18,6,30,0.0,34.0,4.2,13.1,34.0,31.55,22.78
2018,5,18,6,45,0.0,51.0,4.2,13.2,51.0,47.39,36.99
2018,5,18,7,0,0.0,68.0,4.2,13.3,68.0,63.26,48.59
2018,5,18,7,15,0.0,74.0,4.15,13.4,74.0,68.87,53.18
2018,5,18,7,30,0.0,80.0,4.1,13.5,80.0,74.48,57.71
2018,5,18,7,45,0.0,85.0,4.05,13.65,85.0,79.17,61.41
2018,5,18,8,0,0.0,90.0,4.0,13.8,90.0,83.86,65.08
2018,5,18,8,15,0.0,106.0,3.95,13.95,106.0,98.43,76.93
2018,5,18,8,30,0.0,122.0,3.9,14.1,122.0,113.03,88.71
2018,5,18,8,45,0.5,140.0,3.85,14.25,140.5,129.72,102.09
2018,5,18,9,0,1.0,158.0,3.8,14.4,159.0,146.55,115.47
2018,5,18,9,15,3.0,171.5,3.75,14.55,174.0,160.27,126.25
2018,5,18,9,30,5.0,185.0,3.7,14.7,189.0,174.26,137.22
2018,5,18,9,45,9.5,220.5,3.7,14.9,228.5,210.21,165.7
2018,5,18,10,0,14.0,256.0,3.7,15.1,268.0,246.8,194.33
2018,5,18,10,15,22.0,297.0,3.75,15.2,316.5,291.69,229.33
2018,5,18,10,30,30.0,338.0,3.8,15.3,365.0,338.97,265.78
2018,5,18,10,45,41.0,365.5,3.85,15.45,403.0,376.87,294.74
2018,5,18,11,0,52.0,393.0,3.9,15.6,441.0,415.97,324.39
2018,5,18,11,15,40.5,374.5,4.0,15.7,412.0,392.35,305.83
2018,5,18,11,30,29.0,356.0,4.1,15.8,383.0,367.45,286.41
2018,5,18,11,45,24.0,330.5,4.2,15.85,353.0,340.68,265.86
2018,5,18,12,0,19.0,305.0,4.3,15.9,323.0,306.7,239.62
2018,5,18,12,15,18.0,296.0,4.45,15.9,313.0,298.04,233.11
2018,5,18,12,30,17.0,287.0,4.6,15.9,303.0,289.18,226.37
2018,5,18,12,45,21.5,319.5,4.7,15.9,339.5,325.95,255.23
2018,5,18,13,0,26.0,352.0,4.8,15.9,376.0,373.91,292.46
2018,5,18,13,15,28.0,351.0,4.9,15.85,376.5,376.44,294.73
2018,5,18,13,30,30.0,350.0,5.0,15.8,377.0,378.81,297.06
2018,5,18,13,45,35.0,352.0,5.1,15.7,383.0,387.16,304.23
2018,5,18,14,0,40.0,354.0,5.2,15.6,389.0,395.38,311.33
2018,5,18,14,15,122.5,307.5,5.25,15.5,408.0,440.52,350.55
2018,5,18,14,30,205.0,261.0,5.3,15.4,427.0,481.62,386.33
2018,5,18,14,45,369.0,207.5,5.35,15.25,489.5,588.96,475.25
2018,5,18,15,0,533.0,154.0,5.4,15.1,552.0,679.69,549.42
2018,5,18,15,15,268.0,164.5,5.4,15.1,364.5,433.75,353.96
2018,5,18,15,30,3.0,175.0,5.4,15.1,177.0,169.13,133.91
2018,5,18,15,45,1.5,158.0,5.6,14.75,159.0,151.28,120.1
2018,5,18,16,0,0.0,141.0,5.8,14.4,141.0,133.53,105.96
2018,5,18,16,15,2.0,145.0,5.9,14.2,146.0,139.44,111.38
2018,5,18,16,30,4.0,149.0,6.0,14.0,151.0,145.47,116.92
2018,5,18,16,45,27.0,146.5,6.05,13.8,158.0,165.37,134.65
2018,5,18,17,0,50.0,144.0,6.1,13.6,165.0,177.14,145.39
2018,5,18,17,15,86.0,133.0,6.1,13.4,163.0,192.4,158.98
2018,5,18,17,30,122.0,122.0,6.1,13.2,161.0,195.97,162.12
2018,5,18,17,45,84.5,101.5,6.05,13.0,126.5,150.34,122.8
2018,5,18,18,0,47.0,81.0,6.0,12.8,92.0,103.12,82.05
2018,5,18,18,15,27.5,61.0,5.95,12.7,67.0,72.95,55.68
2018,5,18,18,30,8.0,41.0,5.9,12.6,42.0,42.38,29.23
2018,5,18,18,45,6.0,25.5,5.85,12.5,26.0,26.09,12.2
2018,5,18,19,0,4.0,10.0,5.8,12.4,10.0,10.27,0.0
2018,5,18,19,15,2.0,5.0,5.7,12.35,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.05,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.95,12.25,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.85,12.2,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.7,12.15,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.7,12.1,1.0,0.95,0.0
2018,5,19,5,15,0.0,3.5,5.65,12.1,3.5,3.24,0.0
2018,5,19,5,30,0.0,6.0,5.6,12.1,6.0,5.55,0.0
2018,5,19,5,45,13.5,12.5,5.6,12.1,15.0,11.6,4.51
2018,5,19,6,0,27.0,19.0,5.6,12.1,24.0,17.38,9.88
2018,5,19,6,15,13.5,21.0,5.6,12.15,23.5,19.77,12.17
2018,5,19,6,30,0.0,23.0,5.6,12.2,23.0,21.33,13.63
2018,5,19,6,45,0.0,38.5,5.55,12.2,38.5,35.74,26.64
2018,5,19,7,0,0.0,54.0,5.5,12.2,54.0,50.19,37.6
2018,5,19,7,15,0.0,68.0,5.5,12.35,68.0,63.26,48.62
2018,5,19,7,30,0.0,82.0,5.5,12.5,82.0,76.35,59.53
2018,5,19,7,45,0.0,89.5,5.5,12.65,89.5,83.28,65.13
2018,5,19,8,0,0.0,97.0,5.5,12.8,97.0,90.17,70.65
2018,5,19,8,15,0.0,106.0,5.5,12.95,106.0,98.43,77.27
2018,5,19,8,30,0.0,115.0,5.5,13.1,115.0,106.72,83.88
2018,5,19,8,45,0.0,122.0,5.5,13.25,122.0,113.23,88.98
2018,5,19,9,0,0.0,129.0,5.5,13.4,129.0,119.76,94.08
2018,5,19,9,15,0.0,135.0,5.55,13.6,135.0,125.4,98.42
2018,5,19,9,30,0.0,141.0,5.6,13.8,141.0,131.06,102.78
2018,5,19,9,45,1.5,152.0,5.6,13.95,153.5,142.32,111.74
2018,5,19,10,0,3.0,163.0,5.6,14.1,166.0,153.77,120.83
2018,5,19,10,15,6.0,187.5,5.7,14.25,193.0,179.0,141.09
2018,5,19,10,30,9.0,212.0,5.8,14.4,220.0,204.63,161.52
2018,5,19,10,45,8.0,203.0,5.85,14.55,210.0,196.15,154.45
2018,5,19,11,0,7.0,194.0,5.9,14.7,200.0,187.49,147.31
2018,5,19,11,15,8.5,207.5,5.95,14.75,215.0,202.01,158.9
2018,5,19,11,30,10.0,221.0,6.0,14.8,230.0,216.69,170.57
2018,5,19,11,45,14.5,273.5,6.1,14.85,287.0,271.36,214.0
2018,5,19,12,0,19.0,326.0,6.2,14.9,344.0,326.8,257.58
2018,5,19,12,15,27.5,356.5,6.25,14.9,382.5,374.05,294.67
2018,5,19,12,30,36.0,387.0,6.3,14.9,421.0,415.18,326.81
2018,5,19,12,45,31.5,370.5,6.4,14.9,400.0,396.27,312.16
2018,5,19,13,0,27.0,354.0,6.5,14.9,379.0,376.83,297.19
2018,5,19,13,15,29.5,357.0,6.55,14.85,384.0,383.98,303.2
2018,5,19,13,30,32.0,360.0,6.6,14.8,389.0,391.03,309.12
2018,5,19,13,45,25.5,326.0,6.65,14.75,348.5,350.5,277.64
2018,5,19,14,0,19.0,292.0,6.7,14.7,308.0,299.05,237.33
2018,5,19,14,15,16.5,274.0,6.7,14.65,287.5,279.0,221.77
2018,5,19,14,30,14.0,256.0,6.7,14.6,267.0,258.9,206.05
2018,5,19,14,45,12.5,244.5,6.75,14.5,254.0,246.24,196.32
2018,5,19,15,0,11.0,233.0,6.8,14.4,241.0,233.59,186.56
2018,5,19,15,15,8.5,214.0,6.8,14.4,220.0,212.56,169.87
2018,5,19,15,30,6.0,195.0,6.8,14.4,199.0,191.63,153.17
2018,5,19,15,45,6.0,187.5,6.75,14.15,191.5,184.45,147.87
2018,5,19,16,0,6.0,180.0,6.7,13.9,184.0,177.31,142.56
2018,5,19,16,15,5.0,166.0,6.7,13.7,169.0,162.85,131.12
2018,5,19,16,30,4.0,152.0,6.7,13.5,154.0,148.47,119.66
2018,5,19,16,45,35.5,145.0,6.7,13.35,160.0,169.33,138.47
2018,5,19,17,0,67.0,138.0,6.7,13.2,166.0,180.95,149.26
2018,5,19,17,15,93.5,120.0,6.65,13.0,153.5,181.8,150.56
2018,5,19,17,30,120.0,102.0,6.6,12.8,141.0,171.8,142.18
2018,5,19,17,45,60.0,55.5,6.55,12.55,75.0,86.37,68.75
2018,5,19,18,0,0.0,9.0,6.5,12.3,9.0,8.33,1.51
2018,5,19,18,15,0.0,7.5,6.45,12.2,7.5,6.94,0.25
2018,5,19,18,30,0.0,6.0,6.4,12.1,6.0,5.55,0.0
2018,5,19,18,45,0.5,4.5,6.3,12.0,4.5,4.28,0.0
2018,5,19,19,0,1.0,3.0,6.2,11.9,3.0,3.05,0.0
2018,5,19,19,15,0.5,1.5,6.15,11.9,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.05,11.95,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,12.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,12.15,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.85,12.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,12.1,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,12.1,1.0,0.95,0.0
2018,5,20,5,15,10.5,10.5,5.85,12.15,11.5,9.87,0.0
2018,5,20,5,30,21.0,20.0,5.9,12.2,22.0,17.95,8.78
2018,5,20,5,45,35.5,29.5,5.9,12.3,35.0,26.17,17.26
2018,5,20,6,0,50.0,39.0,5.9,12.4,48.0,34.23,24.87
2018,5,20,6,15,25.0,35.0,5.9,12.45,39.5,32.97,24.01
2018,5,20,6,30,0.0,31.0,5.9,12.5,31.0,28.76,20.31
2018,5,20,6,45,0.0,55.5,5.85,12.6,55.5,51.59,40.83
2018,5,20,7,0,0.0,80.0,5.8,12.7,80.0,73.93,57.8
2018,5,20,7,15,0.0,69.5,5.75,12.8,69.5,64.67,49.71
2018,5,20,7,30,0.0,59.0,5.7,12.9,59.0,54.88,41.21
2018,5,20,7,45,0.0,57.5,5.7,12.95,57.5,53.49,39.88
2018,5,20,8,0,0.0,56.0,5.7,13.0,56.0,52.11,38.56
2018,5,20,8,15,0.0,72.0,5.65,13.05,72.0,67.06,50.99
2018,5,20,8,30,0.0,88.0,5.6,13.1,88.0,82.04,63.34
2018,5,20,8,45,0.0,100.0,5.6,13.1,100.0,93.18,72.42
2018,5,20,9,0,0.0,112.0,5.6,13.1,112.0,104.23,81.38
2018,5,20,9,15,1.0,126.0,5.65,13.15,127.0,117.7,92.29
2018,5,20,9,30,2.0,140.0,5.7,13.2,142.0,131.33,103.28
2018,5,20,9,45,6.5,187.0,5.75,13.25,192.5,177.66,140.93
2018,5,20,10,0,11.0,234.0,5.8,13.3,243.0,224.57,178.62
2018,5,20,10,15,12.5,250.0,5.85,13.45,260.5,241.46,191.83
2018,5,20,10,30,14.0,266.0,5.9,13.6,278.0,258.55,205.21
2018,5,20,10,45,16.0,288.0,5.95,13.75,302.5,281.86,223.47
2018,5,20,11,0,18.0,310.0,6.0,13.9,327.0,305.47,241.87
2018,5,20,11,15,139.0,349.0,6.05,14.0,480.5,459.37,366.17
2018,5,20,11,30,260.0,388.0,6.1,14.1,634.0,618.88,491.07
2018,5,20,11,45,342.0,396.0,6.15,14.25,721.5,714.1,564.12
2018,5,20,12,0,424.0,404.0,6.2,14.4,809.0,817.94,642.35
2018,5,20,12,15,450.5,393.5,6.3,14.4,823.0,846.16,664.03
2018,5,20,12,30,477.0,383.0,6.4,14.4,837.0,873.03,685.06
2018,5,20,12,45,358.5,404.5,6.45,14.45,743.5,777.02,611.42
2018,5,20,13,0,240.0,426.0,6.5,14.5,650.0,685.89,540.31
2018,5,20,13,15,209.0,433.0,6.55,14.4,625.5,654.78,516.91
2018,5,20,13,30,178.0,440.0,6.6,14.3,601.0,633.31,500.29
2018,5,20,13,45,138.5,422.0,6.7,14.2,545.5,576.4,456.71
2018,5,20,14,0,99.0,404.0,6.8,14.1,490.0,506.52,402.73
2018,5,20,14,15,72.5,352.0,6.8,13.95,413.5,425.86,340.2
2018,5,20,14,30,46.0,300.0,6.8,13.8,337.0,345.53,276.87
2018,5,20,14,45,120.0,319.0,6.85,13.6,410.5,448.46,361.93
2018,5,20,15,0,194.0,338.0,6.9,13.4,484.0,536.03,433.69
2018,5,20,15,15,119.0,255.0,6.9,13.4,343.0,374.89,305.26
2018,5,20,15,30,44.0,172.0,6.9,13.4,202.0,208.42,169.01
2018,5,20,15,45,22.0,144.5,6.85,13.15,159.5,160.67,129.53
2018,5,20,16,0,0.0,117.0,6.8,12.9,117.0,109.92,86.93
2018,5,20,16,15,18.5,147.5,6.8,12.8,157.0,154.34,125.04
2018,5,20,16,30,37.0,178.0,6.8,12.7,197.0,206.46,169.35
2018,5,20,16,45,134.0,167.5,6.8,12.6,225.5,268.48,223.8
2018,5,20,17,0,231.0,157.0,6.8,12.5,254.0,320.84,269.11
2018,5,20,17,15,289.5,131.5,6.8,12.45,237.0,314.85,264.61
2018,5,20,17,30,348.0,106.0,6.8,12.4,220.0,310.79,260.51
2018,5,20,17,45,332.5,89.5,6.8,12.35,183.0,266.44,221.17
2018,5,20,18,0,317.0,73.0,6.8,12.3,146.0,223.24,181.82
2018,5,20,18,15,237.5,62.0,6.75,12.25,109.0,164.84,129.86
2018,5,20,18,30,158.0,51.0,6.7,12.2,72.0,110.56,82.13
2018,5,20,18,45,86.0,32.5,6.7,12.2,43.5,63.46,37.95
2018,5,20,19,0,14.0,14.0,6.7,12.2,15.0,15.96,0.0
2018,5,20,19,15,7.0,7.0,6.6,12.2,7.5,6.67,0.0
2018,5,20,19,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.4,12.15,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.8,12.15,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,3.9,12.15,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,3.8,12.2,2.0,1.91,0.0
2018,5,21,5,15,0.5,6.5,3.7,12.25,6.5,6.02,0.0
2018,5,21,5,30,0.0,11.0,3.6,12.3,11.0,10.19,2.62
2018,5,21,5,45,0.0,18.0,3.5,12.4,18.0,16.68,8.99
2018,5,21,6,0,0.0,25.0,3.4,12.5,25.0,23.18,15.07
2018,5,21,6,15,0.0,39.0,3.3,12.6,39.0,36.21,26.94
2018,5,21,6,30,0.0,53.0,3.2,12.7,53.0,49.26,38.75
2018,5,21,6,45,0.0,78.5,3.1,12.8,78.5,71.97,59.02
2018,5,21,7,0,0.0,104.0,3.0,12.9,104.0,93.87,74.63
2018,5,21,7,15,0.5,121.5,2.9,13.15,121.5,109.6,87.52
2018,5,21,7,30,1.0,139.0,2.8,13.4,139.0,125.53,100.38
2018,5,21,7,45,5.5,162.0,2.7,13.6,165.0,147.08,117.58
2018,5,21,8,0,10.0,185.0,2.6,13.8,191.0,169.36,135.21
2018,5,21,8,15,15.0,209.0,2.6,14.1,218.5,193.37,154.04
2018,5,21,8,30,20.0,233.0,2.6,14.4,246.0,218.14,173.33
2018,5,21,8,45,22.0,250.0,2.6,14.7,265.0,236.29,187.22
2018,5,21,9,0,24.0,267.0,2.6,15.0,284.0,254.72,201.23
2018,5,21,9,15,22.0,272.5,2.7,15.25,289.0,261.08,205.73
2018,5,21,9,30,20.0,278.0,2.8,15.5,294.0,267.1,209.97
2018,5,21,9,45,34.0,316.5,2.9,15.75,345.0,311.35,244.19
2018,5,21,10,0,48.0,355.0,3.0,16.0,396.0,359.4,280.82
2018,5,21,10,15,64.0,384.0,3.2,16.15,440.0,402.13,313.33
2018,5,21,10,30,80.0,413.0,3.4,16.3,484.0,446.57,346.91
2018,5,21,10,45,63.5,403.0,3.55,16.45,460.5,429.86,333.57
2018,5,21,11,0,47.0,393.0,3.7,16.6,437.0,411.38,319.05
2018,5,21,11,15,32.0,347.5,3.9,16.7,377.5,358.77,278.8
2018,5,21,11,30,17.0,302.0,4.1,16.8,318.0,299.64,233.07
2018,5,21,11,45,16.5,297.5,4.25,16.85,313.0,296.02,230.45
2018,5,21,12,0,16.0,293.0,4.4,16.9,308.0,292.24,227.58
2018,5,21,12,15,18.0,306.0,4.6,16.85,323.0,307.56,239.71
2018,5,21,12,30,20.0,319.0,4.8,16.8,338.0,322.98,251.91
2018,5,21,12,45,32.5,358.5,5.0,16.75,389.0,384.91,300.23
2018,5,21,13,0,45.0,398.0,5.2,16.7,440.0,439.53,342.55
2018,5,21,13,15,35.5,370.5,5.35,16.55,403.5,403.62,315.31
2018,5,21,13,30,26.0,343.0,5.5,16.4,367.0,367.19,287.64
2018,5,21,13,45,26.0,332.5,5.65,16.25,356.0,357.5,280.83
2018,5,21,14,0,26.0,322.0,5.8,16.1,345.0,347.58,273.77
2018,5,21,14,15,24.5,309.0,5.9,15.9,330.0,333.37,263.3
2018,5,21,14,30,23.0,296.0,6.0,15.7,315.0,307.54,243.65
2018,5,21,14,45,21.0,280.0,6.1,15.5,296.5,289.81,230.26
2018,5,21,15,0,19.0,264.0,6.2,15.3,278.0,272.06,216.76
2018,5,21,15,15,16.0,243.5,6.2,15.3,255.0,248.88,198.59
2018,5,21,15,30,13.0,223.0,6.2,15.3,232.0,225.78,180.39
2018,5,21,15,45,12.5,211.0,6.25,14.85,219.0,213.53,171.25
2018,5,21,16,0,12.0,199.0,6.3,14.4,206.0,201.3,162.04
2018,5,21,16,15,8.5,178.0,6.3,14.15,183.0,177.61,143.1
2018,5,21,16,30,5.0,157.0,6.3,13.9,160.0,154.18,124.18
2018,5,21,16,45,9.0,149.0,6.3,13.65,153.5,149.39,120.84
2018,5,21,17,0,13.0,141.0,6.3,13.4,147.0,144.36,117.18
2018,5,21,17,15,43.5,128.5,6.25,13.1,143.5,155.22,127.27
2018,5,21,17,30,74.0,116.0,6.2,12.8,140.0,156.91,129.1
2018,5,21,17,45,59.0,100.0,6.2,12.55,117.0,130.13,105.93
2018,5,21,18,0,44.0,84.0,6.2,12.3,94.0,104.94,83.88
2018,5,21,18,15,26.0,63.5,6.1,12.2,69.0,74.87,57.57
2018,5,21,18,30,8.0,43.0,6.0,12.1,44.0,44.24,31.04
2018,5,21,18,45,6.0,27.0,5.9,11.95,27.5,27.52,14.61
2018,5,21,19,0,4.0,11.0,5.8,11.8,11.0,11.24,0.0
2018,5,21,19,15,2.0,5.5,5.7,11.8,5.5,5.24,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.15,12.15,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.1,12.2,2.0,1.91,0.0
2018,5,22,5,15,1.5,3.5,4.1,12.3,3.5,3.28,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.4,5.0,4.62,0.0
2018,5,22,5,45,0.0,7.0,4.1,12.45,7.0,6.48,0.03
2018,5,22,6,0,0.0,9.0,4.1,12.5,9.0,8.33,1.8
2018,5,22,6,15,0.0,13.0,4.1,12.6,13.0,12.04,5.2
2018,5,22,6,30,0.0,17.0,4.1,12.7,17.0,15.75,8.59
2018,5,22,6,45,0.0,31.0,4.05,12.8,31.0,28.77,20.31
2018,5,22,7,0,0.0,45.0,4.0,12.9,45.0,41.8,30.32
2018,5,22,7,15,0.0,56.5,4.0,13.05,56.5,52.53,39.35
2018,5,22,7,30,0.0,68.0,4.0,13.2,68.0,63.28,48.28
2018,5,22,7,45,0.0,83.0,4.0,13.3,83.0,77.3,59.9
2018,5,22,8,0,0.0,98.0,4.0,13.4,98.0,91.08,71.19
2018,5,22,8,15,0.0,116.5,4.0,13.55,116.5,107.87,84.86
2018,5,22,8,30,0.0,135.0,4.0,13.7,135.0,124.72,98.44
2018,5,22,8,45,2.0,158.5,4.05,13.9,160.0,147.01,116.33
2018,5,22,9,0,4.0,182.0,4.1,14.1,185.0,169.63,134.34
2018,5,22,9,15,4.0,177.5,4.15,14.25,180.5,166.24,131.23
2018,5,22,9,30,4.0,173.0,4.2,14.4,176.0,162.71,128.09
2018,5,22,9,45,5.5,188.5,4.3,14.55,193.0,178.38,140.48
2018,5,22,10,0,7.0,204.0,4.4,14.7,210.0,194.27,152.97
2018,5,22,10,15,9.5,227.0,4.45,14.8,235.5,218.03,171.72
2018,5,22,10,30,12.0,250.0,4.5,14.9,261.0,242.15,190.63
2018,5,22,10,45,14.0,269.5,4.6,15.05,282.5,262.96,206.82
2018,5,22,11,0,16.0,289.0,4.7,15.2,304.0,284.04,223.16
2018,5,22,11,15,15.5,284.0,4.75,15.25,298.5,280.1,219.91
2018,5,22,11,30,15.0,279.0,4.8,15.3,293.0,276.01,216.61
2018,5,22,11,45,18.0,305.0,4.85,15.35,322.0,304.53,238.92
2018,5,22,12,0,21.0,331.0,4.9,15.4,351.0,333.39,261.32
2018,5,22,12,15,19.5,322.5,4.95,15.35,341.0,324.88,254.72
2018,5,22,12,30,18.0,314.0,5.0,15.3,331.0,316.12,248.03
2018,5,22,12,45,18.0,312.5,5.0,15.3,329.5,315.46,247.63
2018,5,22,13,0,18.0,311.0,5.0,15.3,328.0,314.69,247.16
2018,5,22,13,15,18.5,311.0,5.0,15.25,328.0,315.8,248.26
2018,5,22,13,30,19.0,311.0,5.0,15.2,328.0,316.84,249.35
2018,5,22,13,45,17.5,296.0,5.05,15.15,311.5,300.98,237.23
2018,5,22,14,0,16.0,281.0,5.1,15.1,295.0,285.0,225.02
2018,5,22,14,15,48.0,318.0,5.1,15.05,357.5,365.73,289.99
2018,5,22,14,30,80.0,355.0,5.1,15.0,420.0,436.39,346.17
2018,5,22,14,45,68.5,337.5,5.1,14.9,391.5,406.85,323.4
2018,5,22,15,0,57.0,320.0,5.1,14.8,363.0,377.45,300.88
2018,5,22,15,15,78.5,310.5,5.1,14.8,366.0,386.59,309.61
2018,5,22,15,30,100.0,301.0,5.1,14.8,369.0,394.32,317.13
2018,5,22,15,45,116.5,281.0,5.1,14.55,355.0,396.0,320.04
2018,5,22,16,0,133.0,261.0,5.1,14.3,341.0,384.31,312.45
2018,5,22,16,15,147.5,237.5,5.1,14.15,319.5,365.46,298.88
2018,5,22,16,30,162.0,214.0,5.1,14.0,298.0,344.92,283.68
2018,5,22,16,45,195.5,190.5,5.05,13.85,281.0,335.33,277.38
2018,5,22,17,0,229.0,167.0,5.0,13.7,264.0,330.85,274.64
2018,5,22,17,15,237.5,142.5,5.0,13.5,231.5,297.66,247.59
2018,5,22,17,30,246.0,118.0,5.0,13.3,199.0,263.0,218.49
2018,5,22,17,45,258.5,98.0,4.95,13.1,170.0,233.99,192.96
2018,5,22,18,0,271.0,78.0,4.9,12.9,141.0,210.1,170.47
2018,5,22,18,15,220.5,62.5,4.8,12.75,105.5,153.26,120.24
2018,5,22,18,30,170.0,47.0,4.7,12.6,70.0,108.88,80.61
2018,5,22,18,45,103.5,31.0,4.65,12.45,43.5,65.58,40.55
2018,5,22,19,0,37.0,15.0,4.6,12.3,17.0,24.6,0.0
