Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,13,0,51.0,421.0,4.7,20.0,470.0,466.47,357.07
2018,6,11,13,15,51.0,414.0,4.9,20.0,462.0,461.44,354.03
2018,6,11,13,30,51.0,407.0,5.1,20.0,454.0,456.04,350.64
2018,6,11,13,45,149.0,375.0,5.3,19.95,508.0,534.05,413.74
2018,6,11,14,0,247.0,343.0,5.5,19.9,562.0,609.93,474.39
2018,6,11,14,15,509.5,248.5,5.6,19.85,680.5,778.91,607.61
2018,6,11,14,30,772.0,154.0,5.7,19.8,799.0,925.54,716.51
2018,6,11,14,45,819.5,132.0,5.85,19.7,791.0,933.56,723.76
2018,6,11,15,0,867.0,110.0,6.0,19.6,783.0,928.97,722.89
2018,6,11,15,15,817.5,121.5,6.0,19.6,729.5,882.71,690.97
2018,6,11,15,30,768.0,133.0,6.0,19.6,676.0,829.06,653.54
2018,6,11,15,45,688.0,147.5,6.1,19.35,610.5,757.17,603.02
2018,6,11,16,0,608.0,162.0,6.2,19.1,545.0,684.45,549.92
2018,6,11,16,15,675.0,132.5,6.15,18.85,526.5,680.35,549.81
2018,6,11,16,30,742.0,103.0,6.1,18.6,508.0,665.82,540.81
2018,6,11,16,45,705.0,101.0,6.05,18.4,456.0,608.33,496.59
2018,6,11,17,0,668.0,99.0,6.0,18.2,404.0,550.04,450.63
2018,6,11,17,15,660.0,89.0,5.85,17.8,360.0,501.65,411.9
2018,6,11,17,30,652.0,79.0,5.7,17.4,316.0,452.66,371.36
2018,6,11,17,45,602.5,73.5,5.55,17.05,266.0,388.13,316.71
2018,6,11,18,0,553.0,68.0,5.4,16.7,216.0,327.7,264.07
2018,6,11,18,15,481.0,60.5,5.2,16.3,170.0,261.01,205.53
2018,6,11,18,30,409.0,53.0,5.0,15.9,124.0,201.51,152.55
2018,6,11,18,45,303.5,42.0,4.8,15.55,85.5,136.5,96.32
2018,6,11,19,0,198.0,31.0,4.6,15.2,47.0,83.87,45.25
2018,6,11,19,15,107.0,17.5,4.4,15.0,25.5,33.33,0.0
2018,6,11,19,30,16.0,4.0,4.2,14.8,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.0,14.65,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,45,26.0,4.5,1.85,13.3,5.0,0.0,0.0
2018,6,12,5,0,52.0,9.0,1.8,13.5,10.0,8.58,0.0
2018,6,12,5,15,91.5,17.5,1.8,13.75,25.5,13.57,2.11
2018,6,12,5,30,131.0,26.0,1.8,14.0,41.0,19.79,11.21
2018,6,12,5,45,208.0,36.5,1.8,14.25,74.0,27.33,18.41
2018,6,12,6,0,285.0,47.0,1.8,14.5,107.0,34.57,25.14
2018,6,12,6,15,142.5,56.0,1.85,14.8,86.0,44.57,34.19
2018,6,12,6,30,0.0,65.0,1.9,15.1,65.0,60.21,48.1
2018,6,12,6,45,0.0,85.0,1.9,15.45,85.0,77.59,63.3
2018,6,12,7,0,0.0,105.0,1.9,15.8,105.0,95.0,74.62
2018,6,12,7,15,11.5,141.5,2.0,16.2,147.0,127.12,100.35
2018,6,12,7,30,23.0,178.0,2.1,16.6,189.0,160.75,126.75
2018,6,12,7,45,46.5,210.0,2.2,17.05,235.5,188.92,147.98
2018,6,12,8,0,70.0,242.0,2.3,17.5,282.0,225.85,176.31
2018,6,12,8,15,98.0,269.0,2.4,17.85,330.5,263.56,205.19
2018,6,12,8,30,126.0,296.0,2.5,18.2,379.0,300.34,233.39
2018,6,12,8,45,154.0,317.5,2.6,18.6,426.0,340.84,264.38
2018,6,12,9,0,182.0,339.0,2.7,19.0,473.0,384.45,297.54
2018,6,12,9,15,208.5,356.0,2.85,19.25,517.0,426.46,329.48
2018,6,12,9,30,235.0,373.0,3.0,19.5,561.0,470.99,363.04
2018,6,12,9,45,332.0,353.0,3.1,19.75,630.5,529.04,407.52
2018,6,12,10,0,429.0,333.0,3.2,20.0,700.0,596.62,458.65
2018,6,12,10,15,483.0,322.0,3.3,20.15,748.0,649.35,497.9
2018,6,12,10,30,537.0,311.0,3.4,20.3,796.0,705.04,538.91
2018,6,12,10,45,359.5,386.0,3.5,20.4,713.5,653.44,497.69
2018,6,12,11,0,182.0,461.0,3.6,20.5,631.0,588.58,446.28
2018,6,12,11,15,164.0,469.5,3.75,20.55,624.5,591.0,447.98
2018,6,12,11,30,146.0,478.0,3.9,20.6,618.0,591.91,448.2
2018,6,12,11,45,138.0,480.5,4.0,20.65,613.5,594.96,450.24
2018,6,12,12,0,130.0,483.0,4.1,20.7,609.0,597.08,451.6
2018,6,12,12,15,125.0,480.5,4.3,20.7,601.5,596.25,451.32
2018,6,12,12,30,120.0,478.0,4.5,20.7,594.0,594.51,450.67
2018,6,12,12,45,116.5,472.0,4.7,20.65,584.0,589.87,448.1
2018,6,12,13,0,113.0,466.0,4.9,20.6,574.0,584.37,444.92
2018,6,12,13,15,97.5,451.5,5.1,20.5,543.5,546.53,417.83
2018,6,12,13,30,82.0,437.0,5.3,20.4,513.0,518.09,397.37
2018,6,12,13,45,249.5,369.5,5.45,20.25,592.5,639.95,494.91
2018,6,12,14,0,417.0,302.0,5.6,20.1,672.0,747.49,580.0
2018,6,12,14,15,662.0,204.0,5.7,19.95,768.5,886.26,687.14
2018,6,12,14,30,907.0,106.0,5.8,19.8,865.0,996.77,766.93
2018,6,12,14,45,898.0,104.5,5.95,19.65,829.0,970.79,750.58
2018,6,12,15,0,889.0,103.0,6.1,19.5,793.0,941.94,732.8
2018,6,12,15,15,878.0,101.0,6.1,19.5,752.5,908.03,710.0
2018,6,12,15,30,867.0,99.0,6.1,19.5,712.0,871.73,685.37
2018,6,12,15,45,853.0,96.5,6.15,19.15,667.5,830.17,657.81
2018,6,12,16,0,839.0,94.0,6.2,18.8,623.0,792.35,632.68
2018,6,12,16,15,822.0,91.5,6.15,18.55,576.0,744.88,599.29
2018,6,12,16,30,805.0,89.0,6.1,18.3,529.0,696.36,564.67
2018,6,12,16,45,780.0,85.5,6.1,18.05,478.0,640.48,523.39
2018,6,12,17,0,755.0,82.0,6.1,17.8,427.0,584.83,479.89
2018,6,12,17,15,721.0,78.5,6.05,17.4,376.0,524.41,431.47
2018,6,12,17,30,687.0,75.0,6.0,17.0,325.0,467.47,384.35
2018,6,12,17,45,639.5,69.5,5.95,16.65,274.5,402.17,329.0
2018,6,12,18,0,592.0,64.0,5.9,16.3,224.0,340.74,275.31
2018,6,12,18,15,522.0,57.5,5.8,15.95,177.0,273.86,216.16
2018,6,12,18,30,452.0,51.0,5.7,15.6,130.0,213.9,162.24
2018,6,12,18,45,345.0,41.5,5.6,15.2,90.5,148.21,104.91
2018,6,12,19,0,238.0,32.0,5.5,14.8,51.0,93.92,51.84
2018,6,12,19,15,131.0,18.5,5.45,14.6,28.0,38.15,0.0
2018,6,12,19,30,24.0,5.0,5.4,14.4,5.0,4.77,0.0
2018,6,12,19,45,12.0,2.5,5.3,14.2,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.5,13.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,13,4,45,37.5,6.5,4.75,12.85,7.5,0.0,0.0
2018,6,13,5,0,75.0,13.0,4.8,13.0,15.0,12.39,0.0
2018,6,13,5,15,193.5,26.0,4.85,13.3,45.0,20.56,6.09
2018,6,13,5,30,312.0,39.0,4.9,13.6,75.0,31.64,21.27
2018,6,13,5,45,394.0,48.5,4.9,13.85,116.5,37.75,27.54
2018,6,13,6,0,476.0,58.0,4.9,14.1,158.0,43.57,33.12
2018,6,13,6,15,555.5,63.0,4.85,14.4,209.5,45.24,34.81
2018,6,13,6,30,635.0,68.0,4.8,14.7,261.0,46.94,36.35
2018,6,13,6,45,679.0,71.5,4.75,14.95,312.5,47.36,36.65
2018,6,13,7,0,723.0,75.0,4.7,15.2,364.0,81.93,46.05
2018,6,13,7,15,754.0,78.5,4.75,15.5,415.5,131.09,73.34
2018,6,13,7,30,785.0,82.0,4.8,15.8,467.0,183.94,113.39
2018,6,13,7,45,808.5,84.5,4.85,16.1,517.5,237.84,159.64
2018,6,13,8,0,832.0,87.0,4.9,16.4,568.0,294.12,209.9
2018,6,13,8,15,849.5,89.5,5.0,16.7,616.0,355.47,264.68
2018,6,13,8,30,867.0,92.0,5.1,17.0,664.0,412.73,315.53
2018,6,13,8,45,879.5,93.5,5.2,17.3,707.0,467.86,363.7
2018,6,13,9,0,892.0,95.0,5.3,17.6,750.0,523.09,410.68
2018,6,13,9,15,900.5,97.5,5.4,17.9,788.5,576.9,455.26
2018,6,13,9,30,909.0,100.0,5.5,18.2,827.0,629.94,498.05
2018,6,13,9,45,914.5,102.5,5.6,18.45,860.0,680.07,537.65
2018,6,13,10,0,920.0,105.0,5.7,18.7,893.0,728.71,575.23
2018,6,13,10,15,926.5,105.5,5.75,18.95,920.5,774.54,608.21
2018,6,13,10,30,933.0,106.0,5.8,19.2,948.0,818.51,639.09
2018,6,13,10,45,937.0,107.5,5.8,19.4,969.0,859.34,667.33
2018,6,13,11,0,941.0,109.0,5.8,19.6,990.0,897.76,693.63
2018,6,13,11,15,943.5,108.5,5.85,19.7,1003.0,930.42,716.22
2018,6,13,11,30,946.0,108.0,5.9,19.8,1016.0,960.24,736.8
2018,6,13,11,45,947.0,108.0,5.9,19.95,1021.5,986.2,754.21
2018,6,13,12,0,948.0,108.0,5.9,20.1,1027.0,1009.05,769.44
2018,6,13,12,15,944.5,110.0,6.0,20.15,1024.5,1026.29,781.8
2018,6,13,12,30,941.0,112.0,6.1,20.2,1022.0,1040.13,791.93
2018,6,13,12,45,935.0,114.5,6.15,20.2,1012.0,1048.54,798.24
2018,6,13,13,0,929.0,117.0,6.2,20.2,1002.0,1053.44,802.27
2018,6,13,13,15,925.5,116.0,6.3,20.1,985.5,1053.8,803.93
2018,6,13,13,30,922.0,115.0,6.4,20.0,969.0,1050.61,803.25
2018,6,13,13,45,834.0,156.5,6.5,19.9,914.5,1012.21,777.96
2018,6,13,14,0,746.0,198.0,6.6,19.8,860.0,969.15,749.28
2018,6,13,14,15,820.0,155.5,6.7,19.65,861.0,984.69,762.48
2018,6,13,14,30,894.0,113.0,6.8,19.5,862.0,991.8,769.56
2018,6,13,14,45,885.5,111.0,6.9,19.3,826.5,966.11,753.43
2018,6,13,15,0,877.0,109.0,7.0,19.1,791.0,937.55,735.27
2018,6,13,15,15,836.5,113.5,7.0,19.1,736.5,884.53,698.05
2018,6,13,15,30,796.0,118.0,7.0,19.1,682.0,837.61,665.08
2018,6,13,15,45,702.5,134.0,7.0,18.55,608.0,754.81,605.97
2018,6,13,16,0,609.0,150.0,7.0,18.0,534.0,672.83,545.83
2018,6,13,16,15,515.0,154.5,7.0,17.7,461.5,576.64,471.21
2018,6,13,16,30,421.0,159.0,7.0,17.4,389.0,492.48,404.34
2018,6,13,16,45,349.0,158.5,6.95,17.05,337.0,424.41,349.58
2018,6,13,17,0,277.0,158.0,6.9,16.7,285.0,352.13,290.61
2018,6,13,17,15,281.5,142.0,6.85,16.35,258.0,324.35,268.3
2018,6,13,17,30,286.0,126.0,6.8,16.0,231.0,295.54,244.35
2018,6,13,17,45,326.0,104.5,6.75,15.6,206.5,284.61,234.42
2018,6,13,18,0,366.0,83.0,6.7,15.2,182.0,260.6,212.28
2018,6,13,18,15,319.5,70.0,6.55,14.9,143.5,208.31,165.83
2018,6,13,18,30,273.0,57.0,6.4,14.6,105.0,160.85,123.2
2018,6,13,18,45,195.0,43.0,6.25,14.3,72.0,108.89,77.96
2018,6,13,19,0,117.0,29.0,6.1,14.0,39.0,60.97,33.6
2018,6,13,19,15,65.0,16.5,6.0,13.85,21.5,25.97,0.0
2018,6,13,19,30,13.0,4.0,5.9,13.7,4.0,3.81,0.0
2018,6,13,19,45,6.5,2.0,5.75,13.55,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,13.35,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,13.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,5.9,12.55,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,5.9,12.6,6.0,5.72,0.0
2018,6,14,5,15,3.0,15.0,5.85,12.7,15.0,13.91,2.28
2018,6,14,5,30,0.0,24.0,5.8,12.8,24.0,22.28,13.36
2018,6,14,5,45,0.0,38.5,5.75,12.9,38.5,35.67,25.82
2018,6,14,6,0,0.0,53.0,5.7,13.0,53.0,48.61,37.75
2018,6,14,6,15,0.0,61.5,5.55,13.15,61.5,56.53,45.07
2018,6,14,6,30,0.0,70.0,5.4,13.3,70.0,64.4,52.17
2018,6,14,6,45,0.0,82.5,5.3,13.45,82.5,75.53,62.0
2018,6,14,7,0,0.0,95.0,5.2,13.6,95.0,86.76,68.4
2018,6,14,7,15,1.5,121.0,5.05,13.8,121.5,109.51,87.21
2018,6,14,7,30,3.0,147.0,4.9,14.0,148.0,132.6,106.02
2018,6,14,7,45,14.5,179.5,4.75,14.25,187.5,163.54,130.65
2018,6,14,8,0,26.0,212.0,4.6,14.5,227.0,196.08,156.39
2018,6,14,8,15,21.5,217.5,4.45,14.75,230.5,202.52,161.23
2018,6,14,8,30,17.0,223.0,4.3,15.0,234.0,208.19,165.39
2018,6,14,8,45,13.5,221.0,4.15,15.25,230.0,207.09,164.01
2018,6,14,9,0,10.0,219.0,4.0,15.5,226.0,205.31,162.08
2018,6,14,9,15,12.5,240.5,3.95,15.7,250.0,227.11,179.03
2018,6,14,9,30,15.0,262.0,3.9,15.9,274.0,249.31,196.11
2018,6,14,9,45,19.5,288.0,3.8,16.15,304.5,277.21,217.49
2018,6,14,10,0,24.0,314.0,3.7,16.4,335.0,304.44,238.14
2018,6,14,10,15,43.5,357.5,3.75,16.55,396.5,360.95,281.64
2018,6,14,10,30,63.0,401.0,3.8,16.7,458.0,419.73,326.21
2018,6,14,10,45,85.0,428.0,3.85,16.85,506.5,467.52,362.14
2018,6,14,11,0,107.0,455.0,3.9,17.0,555.0,517.18,399.14
2018,6,14,11,15,154.5,462.5,3.95,17.05,609.5,575.79,443.43
2018,6,14,11,30,202.0,470.0,4.0,17.1,664.0,634.41,487.26
2018,6,14,11,45,242.0,468.5,4.1,17.15,702.0,684.25,524.29
2018,6,14,12,0,282.0,467.0,4.2,17.2,740.0,731.16,559.06
2018,6,14,12,15,312.5,455.0,4.35,17.2,757.5,758.95,580.43
2018,6,14,12,30,343.0,443.0,4.5,17.2,775.0,786.1,601.61
2018,6,14,12,45,330.0,442.5,4.6,17.2,759.5,780.61,597.98
2018,6,14,13,0,317.0,442.0,4.7,17.2,744.0,773.34,593.27
2018,6,14,13,15,326.5,429.0,4.8,17.2,735.5,774.2,595.3
2018,6,14,13,30,336.0,416.0,4.9,17.2,727.0,773.36,596.13
2018,6,14,13,45,480.0,337.5,5.0,17.15,770.0,848.06,655.97
2018,6,14,14,0,624.0,259.0,5.1,17.1,813.0,911.31,706.92
2018,6,14,14,15,753.5,190.0,5.15,17.0,837.0,961.15,744.39
2018,6,14,14,30,883.0,121.0,5.2,16.9,861.0,989.76,766.01
2018,6,14,14,45,876.5,118.0,5.25,16.85,826.5,965.23,750.22
2018,6,14,15,0,870.0,115.0,5.3,16.8,792.0,937.76,732.62
2018,6,14,15,15,858.0,112.5,5.3,16.8,751.0,903.08,709.29
2018,6,14,15,30,846.0,110.0,5.3,16.8,710.0,872.6,688.94
2018,6,14,15,45,833.0,106.0,5.3,16.6,665.0,830.67,660.54
2018,6,14,16,0,820.0,102.0,5.3,16.4,620.0,786.92,630.5
2018,6,14,16,15,801.0,98.0,5.3,16.25,571.5,736.99,595.28
2018,6,14,16,30,782.0,94.0,5.3,16.1,523.0,686.22,558.88
2018,6,14,16,45,758.0,90.5,5.25,16.0,473.5,632.04,518.18
2018,6,14,17,0,734.0,87.0,5.2,15.9,424.0,578.02,475.6
2018,6,14,17,15,698.5,83.0,5.2,15.7,373.0,519.0,428.09
2018,6,14,17,30,663.0,79.0,5.2,15.5,322.0,460.13,379.37
2018,6,14,17,45,613.0,73.5,5.15,15.25,271.5,394.76,323.95
2018,6,14,18,0,563.0,68.0,5.1,15.0,221.0,333.52,270.48
2018,6,14,18,15,489.0,61.5,5.0,14.75,174.5,266.47,211.33
2018,6,14,18,30,415.0,55.0,4.9,14.5,128.0,206.7,157.83
2018,6,14,18,45,306.0,44.0,4.8,14.25,89.0,140.23,100.21
2018,6,14,19,0,197.0,33.0,4.7,14.0,50.0,87.13,50.04
2018,6,14,19,15,106.0,19.0,4.65,13.85,27.5,34.92,0.0
2018,6,14,19,30,15.0,5.0,4.6,13.7,5.0,4.77,0.0
2018,6,14,19,45,7.5,2.5,4.55,13.55,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.0,4.4,13.05,1.0,0.0,0.0
2018,6,15,5,0,0.0,2.0,4.5,13.1,2.0,1.91,0.0
2018,6,15,5,15,0.0,6.0,4.55,13.2,6.0,5.55,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.3,10.0,9.26,2.24
2018,6,15,5,45,0.0,16.0,4.65,13.4,16.0,14.82,7.42
2018,6,15,6,0,0.0,22.0,4.7,13.5,22.0,20.39,12.57
2018,6,15,6,15,0.0,23.0,4.7,13.65,23.0,21.32,13.51
2018,6,15,6,30,0.0,24.0,4.7,13.8,24.0,22.26,14.37
2018,6,15,6,45,0.0,31.5,4.75,13.95,31.5,29.23,20.6
2018,6,15,7,0,0.0,39.0,4.8,14.1,39.0,36.22,25.36
2018,6,15,7,15,0.0,61.0,4.85,14.25,61.0,56.73,42.67
2018,6,15,7,30,0.0,83.0,4.9,14.4,83.0,77.29,59.81
2018,6,15,7,45,0.0,91.0,4.9,14.6,91.0,84.68,65.71
2018,6,15,8,0,0.0,99.0,4.9,14.8,99.0,92.0,71.53
2018,6,15,8,15,0.0,115.0,5.0,14.9,115.0,106.53,83.3
2018,6,15,8,30,0.0,131.0,5.1,15.0,131.0,121.11,95.01
2018,6,15,8,45,0.5,140.0,5.15,15.15,140.5,129.68,101.7
2018,6,15,9,0,1.0,149.0,5.2,15.3,150.0,138.35,108.45
2018,6,15,9,15,62.5,150.0,5.25,15.35,200.0,170.28,134.82
2018,6,15,9,30,124.0,151.0,5.3,15.4,250.0,209.63,167.61
2018,6,15,9,45,65.0,164.5,5.3,15.5,216.5,193.25,153.37
2018,6,15,10,0,6.0,178.0,5.3,15.6,183.0,169.47,132.68
2018,6,15,10,15,7.5,191.5,5.3,15.7,198.0,183.55,143.81
2018,6,15,10,30,9.0,205.0,5.3,15.8,213.0,197.81,155.02
2018,6,15,10,45,9.0,206.0,5.3,15.9,214.0,199.44,156.1
2018,6,15,11,0,9.0,207.0,5.3,16.0,215.0,201.03,157.2
2018,6,15,11,15,10.0,218.5,5.3,16.0,228.0,213.3,166.88
2018,6,15,11,30,11.0,230.0,5.3,16.0,241.0,225.68,176.62
2018,6,15,11,45,12.0,239.0,5.35,16.0,251.0,235.79,184.58
2018,6,15,12,0,13.0,248.0,5.4,16.0,261.0,245.94,192.6
2018,6,15,12,15,13.0,252.0,5.45,16.05,265.0,250.4,196.07
2018,6,15,12,30,13.0,256.0,5.5,16.1,269.0,254.8,199.53
2018,6,15,12,45,14.0,267.0,5.55,16.1,280.5,266.87,209.11
2018,6,15,13,0,15.0,278.0,5.6,16.1,292.0,278.96,218.72
2018,6,15,13,15,14.5,273.0,5.75,16.05,286.5,274.04,215.07
2018,6,15,13,30,14.0,268.0,5.9,16.0,281.0,269.02,211.38
2018,6,15,13,45,17.5,290.5,6.0,15.95,306.5,294.82,232.08
2018,6,15,14,0,21.0,313.0,6.1,15.9,332.0,320.83,252.89
2018,6,15,14,15,25.0,315.0,6.2,15.8,336.5,338.18,267.06
2018,6,15,14,30,29.0,317.0,6.3,15.7,341.0,344.83,272.95
2018,6,15,14,45,35.0,317.5,6.4,15.6,345.5,351.66,279.16
2018,6,15,15,0,41.0,318.0,6.5,15.5,350.0,358.25,285.23
2018,6,15,15,15,34.0,291.5,6.5,15.5,317.0,324.04,258.55
2018,6,15,15,30,27.0,265.0,6.5,15.5,284.0,289.99,231.84
2018,6,15,15,45,33.0,256.0,6.55,15.2,278.0,285.77,229.59
2018,6,15,16,0,39.0,247.0,6.6,14.9,272.0,281.11,226.94
2018,6,15,16,15,94.5,234.5,6.6,14.75,288.0,310.21,253.07
2018,6,15,16,30,150.0,222.0,6.6,14.6,304.0,344.29,282.84
2018,6,15,16,45,200.5,201.5,6.55,14.4,300.5,351.04,290.2
2018,6,15,17,0,251.0,181.0,6.5,14.2,297.0,361.47,300.07
2018,6,15,17,15,248.5,159.0,6.45,14.0,262.0,324.24,269.7
2018,6,15,17,30,246.0,137.0,6.4,13.8,227.0,286.66,238.4
2018,6,15,17,45,254.0,115.0,6.35,13.65,196.0,253.96,210.33
2018,6,15,18,0,262.0,93.0,6.3,13.5,165.0,219.94,180.12
2018,6,15,18,15,220.5,77.0,6.2,13.3,129.0,172.6,138.23
2018,6,15,18,30,179.0,61.0,6.1,13.1,93.0,129.59,99.92
2018,6,15,18,45,122.0,45.0,5.95,12.95,64.0,86.87,62.63
2018,6,15,19,0,65.0,29.0,5.8,12.8,35.0,50.1,28.53
2018,6,15,19,15,35.0,16.5,5.75,12.8,19.5,21.31,0.0
2018,6,15,19,30,5.0,4.0,5.7,12.8,4.0,4.35,0.0
2018,6,15,19,45,2.5,2.0,5.6,12.75,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,16,4,45,15.0,5.5,2.75,13.2,6.0,0.0,0.0
2018,6,16,5,0,30.0,11.0,2.6,13.2,12.0,10.48,0.0
2018,6,16,5,15,83.5,22.0,2.5,13.3,30.5,18.36,4.65
2018,6,16,5,30,137.0,33.0,2.4,13.4,49.0,25.34,15.94
2018,6,16,5,45,205.5,44.0,2.3,13.5,80.5,33.15,23.57
2018,6,16,6,0,274.0,55.0,2.2,13.6,112.0,40.63,30.61
2018,6,16,6,15,137.0,52.5,2.15,13.8,81.0,41.92,31.96
2018,6,16,6,30,0.0,50.0,2.1,14.0,50.0,46.46,36.06
2018,6,16,6,45,0.0,73.0,2.1,14.15,73.0,67.58,54.78
2018,6,16,7,0,0.0,96.0,2.1,14.3,96.0,87.57,68.85
2018,6,16,7,15,4.0,128.5,2.05,14.5,130.5,115.86,92.0
2018,6,16,7,30,8.0,161.0,2.0,14.7,165.0,144.74,115.21
2018,6,16,7,45,19.5,189.0,2.0,14.9,200.0,172.28,136.73
2018,6,16,8,0,31.0,217.0,2.0,15.1,235.0,195.85,154.93
2018,6,16,8,15,69.0,252.5,2.0,15.3,296.5,240.87,189.63
2018,6,16,8,30,107.0,288.0,2.0,15.5,358.0,290.67,228.03
2018,6,16,8,45,180.5,307.0,1.95,15.7,435.0,343.27,268.23
2018,6,16,9,0,254.0,326.0,1.9,15.9,512.0,404.46,315.01
2018,6,16,9,15,448.0,270.0,1.9,16.15,619.5,476.75,371.1
2018,6,16,9,30,642.0,214.0,1.9,16.4,727.0,568.11,441.3
2018,6,16,9,45,693.5,199.5,1.95,16.6,775.0,621.99,482.01
2018,6,16,10,0,745.0,185.0,2.0,16.8,823.0,678.89,524.43
2018,6,16,10,15,782.5,173.5,2.05,16.95,862.5,730.97,562.56
2018,6,16,10,30,820.0,162.0,2.1,17.1,902.0,783.28,599.6
2018,6,16,10,45,817.0,168.0,2.2,17.25,919.5,819.75,624.31
2018,6,16,11,0,814.0,174.0,2.3,17.4,937.0,853.75,647.33
2018,6,16,11,15,859.5,153.0,2.4,17.5,968.5,896.84,676.6
2018,6,16,11,30,905.0,132.0,2.5,17.6,1000.0,944.58,708.73
2018,6,16,11,45,835.5,171.0,2.6,17.65,976.5,948.2,711.23
2018,6,16,12,0,766.0,210.0,2.7,17.7,953.0,940.6,706.7
2018,6,16,12,15,584.5,308.5,2.85,17.7,875.0,883.58,666.34
2018,6,16,12,30,403.0,407.0,3.0,17.7,797.0,815.31,614.96
2018,6,16,12,45,298.5,436.5,3.1,17.7,724.0,742.97,562.69
2018,6,16,13,0,194.0,466.0,3.2,17.7,651.0,664.94,505.15
2018,6,16,13,15,186.5,460.0,3.35,17.65,635.5,654.98,499.28
2018,6,16,13,30,179.0,454.0,3.5,17.6,620.0,644.01,492.22
2018,6,16,13,45,340.0,378.0,3.65,17.5,683.5,739.05,567.59
2018,6,16,14,0,501.0,302.0,3.8,17.4,747.0,830.73,638.75
2018,6,16,14,15,681.5,218.0,3.9,17.25,802.0,920.25,706.92
2018,6,16,14,30,862.0,134.0,4.0,17.1,857.0,983.34,752.06
2018,6,16,14,45,776.0,158.5,4.15,16.95,789.0,921.39,710.9
2018,6,16,15,0,690.0,183.0,4.3,16.8,721.0,856.73,667.87
2018,6,16,15,15,367.5,227.5,4.3,16.8,512.5,591.5,469.46
2018,6,16,15,30,45.0,272.0,4.3,16.8,304.0,313.13,247.6
2018,6,16,15,45,32.0,243.0,4.6,16.45,265.0,271.04,215.79
2018,6,16,16,0,19.0,214.0,4.9,16.1,226.0,221.18,176.5
2018,6,16,16,15,20.5,202.5,5.0,15.85,214.5,210.77,168.91
2018,6,16,16,30,22.0,191.0,5.1,15.6,203.0,200.23,161.08
2018,6,16,16,45,37.0,183.5,5.25,15.4,201.5,210.49,170.53
2018,6,16,17,0,52.0,176.0,5.4,15.2,200.0,211.81,172.55
2018,6,16,17,15,106.5,159.5,5.5,14.95,201.0,232.82,191.36
2018,6,16,17,30,161.0,143.0,5.6,14.7,202.0,240.1,198.13
2018,6,16,17,45,192.5,119.5,5.7,14.45,179.5,229.06,188.63
2018,6,16,18,0,224.0,96.0,5.8,14.2,157.0,206.92,168.85
2018,6,16,18,15,186.0,79.5,5.75,14.05,123.0,162.41,129.7
2018,6,16,18,30,148.0,63.0,5.7,13.9,89.0,121.89,93.85
2018,6,16,18,45,97.5,46.5,5.65,13.7,61.5,82.07,59.28
2018,6,16,19,0,47.0,30.0,5.6,13.5,34.0,44.23,25.07
2018,6,16,19,15,25.5,17.0,5.5,13.45,19.0,20.29,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.4,4.0,4.24,0.0
2018,6,16,19,45,2.0,2.0,5.3,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.65,13.65,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.6,13.7,4.0,3.81,0.0
2018,6,17,5,15,1.0,7.5,3.6,13.8,7.5,6.94,0.0
2018,6,17,5,30,0.0,11.0,3.6,13.9,11.0,10.18,3.01
2018,6,17,5,45,0.0,17.5,3.6,14.0,17.5,16.21,8.63
2018,6,17,6,0,0.0,24.0,3.6,14.1,24.0,22.25,14.2
2018,6,17,6,15,0.0,33.5,3.55,14.2,33.5,31.09,22.22
2018,6,17,6,30,0.0,43.0,3.5,14.3,43.0,39.93,30.18
2018,6,17,6,45,0.0,67.0,3.45,14.4,67.0,62.33,50.07
2018,6,17,7,0,0.0,91.0,3.4,14.5,91.0,83.4,65.31
2018,6,17,7,15,4.0,125.0,3.35,14.65,127.0,112.99,89.66
2018,6,17,7,30,8.0,159.0,3.3,14.8,163.0,143.09,114.01
2018,6,17,7,45,10.5,177.0,3.25,14.9,182.5,160.57,127.81
2018,6,17,8,0,13.0,195.0,3.2,15.0,202.0,178.43,141.86
2018,6,17,8,15,23.0,221.5,3.15,15.15,236.0,206.25,163.65
2018,6,17,8,30,33.0,248.0,3.1,15.3,270.0,230.4,182.39
2018,6,17,8,45,48.5,279.5,3.05,15.45,314.0,267.45,211.25
2018,6,17,9,0,64.0,311.0,3.0,15.6,358.0,306.58,241.49
2018,6,17,9,15,57.5,323.5,2.9,15.75,367.5,319.88,251.26
2018,6,17,9,30,51.0,336.0,2.8,15.9,377.0,332.46,260.38
2018,6,17,9,45,58.5,357.5,2.75,16.05,406.0,361.13,281.97
2018,6,17,10,0,66.0,379.0,2.7,16.2,435.0,390.69,303.97
2018,6,17,10,15,75.0,398.5,2.6,16.4,464.5,420.4,325.77
2018,6,17,10,30,84.0,418.0,2.5,16.6,494.0,450.98,347.97
2018,6,17,10,45,113.5,439.5,2.4,16.85,544.5,502.18,385.55
2018,6,17,11,0,143.0,461.0,2.3,17.1,595.0,554.93,423.5
2018,6,17,11,15,125.5,461.5,2.3,17.3,580.5,549.11,418.03
2018,6,17,11,30,108.0,462.0,2.3,17.5,566.0,537.27,408.61
2018,6,17,11,45,137.0,470.5,2.25,17.65,603.0,583.65,442.4
2018,6,17,12,0,166.0,479.0,2.2,17.8,640.0,626.55,472.96
2018,6,17,12,15,346.5,405.5,2.2,17.95,741.0,742.41,559.8
2018,6,17,12,30,527.0,332.0,2.2,18.1,842.0,863.43,646.89
2018,6,17,12,45,682.0,246.5,2.25,18.2,900.5,942.83,703.81
2018,6,17,13,0,837.0,161.0,2.3,18.3,959.0,1013.61,750.3
2018,6,17,13,15,827.5,163.0,2.3,18.35,941.5,1011.48,748.42
2018,6,17,13,30,818.0,165.0,2.3,18.4,924.0,1006.08,745.31
2018,6,17,13,45,832.0,153.5,2.35,18.45,909.0,1006.93,747.0
2018,6,17,14,0,846.0,142.0,2.4,18.5,894.0,995.26,740.49
2018,6,17,14,15,854.5,132.5,2.4,18.45,871.0,985.93,735.49
2018,6,17,14,30,863.0,123.0,2.4,18.4,848.0,972.93,728.12
2018,6,17,14,45,854.5,121.0,2.4,18.4,813.5,948.1,712.79
2018,6,17,15,0,846.0,119.0,2.4,18.4,779.0,920.49,695.68
2018,6,17,15,15,834.0,116.5,2.4,18.4,739.0,893.56,679.0
2018,6,17,15,30,822.0,114.0,2.4,18.4,699.0,857.08,655.64
2018,6,17,15,45,807.5,110.5,2.4,18.2,654.5,815.34,628.94
2018,6,17,16,0,793.0,107.0,2.4,18.0,610.0,771.94,600.73
2018,6,17,16,15,774.0,103.5,2.4,17.85,563.0,723.68,568.45
2018,6,17,16,30,755.0,100.0,2.4,17.7,516.0,674.63,535.02
2018,6,17,16,45,729.5,96.0,2.4,17.55,466.5,620.05,495.81
2018,6,17,17,0,704.0,92.0,2.4,17.4,417.0,567.88,456.61
2018,6,17,17,15,669.5,87.0,2.4,17.15,367.0,507.91,410.36
2018,6,17,17,30,635.0,82.0,2.4,16.9,317.0,449.85,364.11
2018,6,17,17,45,588.0,76.0,2.4,16.65,268.0,386.75,312.31
2018,6,17,18,0,541.0,70.0,2.4,16.4,219.0,327.49,262.01
2018,6,17,18,15,474.0,62.0,2.3,16.1,173.0,262.56,205.97
2018,6,17,18,30,407.0,54.0,2.2,15.8,127.0,204.3,154.72
2018,6,17,18,45,310.5,43.0,2.15,15.5,89.0,141.05,100.31
2018,6,17,19,0,214.0,32.0,2.1,15.2,51.0,90.7,53.31
2018,6,17,19,15,118.5,18.5,2.05,15.05,28.0,36.75,0.0
2018,6,17,19,30,23.0,5.0,2.0,14.9,5.0,7.26,0.0
2018,6,17,19,45,11.5,2.5,1.95,14.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.35,13.55,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.4,13.7,4.0,3.81,0.0
2018,6,18,5,15,4.0,8.5,1.4,13.9,8.5,7.98,0.0
2018,6,18,5,30,0.0,13.0,1.4,14.1,13.0,12.04,4.59
2018,6,18,5,45,0.0,20.5,1.4,14.35,20.5,19.0,11.09
2018,6,18,6,0,0.0,28.0,1.4,14.6,28.0,25.97,17.5
2018,6,18,6,15,0.0,32.0,1.4,14.8,32.0,29.69,20.95
2018,6,18,6,30,0.0,36.0,1.4,15.0,36.0,33.42,24.31
2018,6,18,6,45,0.0,46.0,1.35,15.2,46.0,42.73,32.56
2018,6,18,7,0,0.0,56.0,1.3,15.4,56.0,52.06,38.69
2018,6,18,7,15,0.0,83.0,1.3,15.65,83.0,77.11,59.54
2018,6,18,7,30,0.0,110.0,1.3,15.9,110.0,100.97,79.03
2018,6,18,7,45,0.0,131.0,1.3,16.15,131.0,119.7,94.0
2018,6,18,8,0,0.0,152.0,1.3,16.4,152.0,138.55,108.87
2018,6,18,8,15,3.5,173.5,1.35,16.65,176.0,159.1,124.85
2018,6,18,8,30,7.0,195.0,1.4,16.9,200.0,180.17,141.13
2018,6,18,8,45,12.5,223.5,1.45,17.15,232.5,208.74,163.16
2018,6,18,9,0,18.0,252.0,1.5,17.4,265.0,238.1,185.57
2018,6,18,9,15,32.0,291.5,1.55,17.65,316.5,278.86,216.6
2018,6,18,9,30,46.0,331.0,1.6,17.9,368.0,325.13,251.4
2018,6,18,9,45,120.0,367.0,1.65,18.1,468.5,406.81,313.29
2018,6,18,10,0,194.0,403.0,1.7,18.3,569.0,497.86,380.7
2018,6,18,10,15,254.0,408.0,1.8,18.45,632.5,557.62,424.62
2018,6,18,10,30,314.0,413.0,1.9,18.6,696.0,623.15,472.34
2018,6,18,10,45,339.0,412.5,1.95,18.75,724.5,659.48,498.06
2018,6,18,11,0,364.0,412.0,2.0,18.9,753.0,696.6,524.32
2018,6,18,11,15,378.5,410.0,2.1,18.95,769.0,723.69,543.76
2018,6,18,11,30,393.0,408.0,2.2,19.0,785.0,750.35,562.93
2018,6,18,11,45,398.5,409.0,2.3,19.1,793.5,774.99,580.18
2018,6,18,12,0,404.0,410.0,2.4,19.2,802.0,795.27,594.5
2018,6,18,12,15,346.0,429.0,2.55,19.2,764.5,764.93,572.94
2018,6,18,12,30,288.0,448.0,2.7,19.2,727.0,736.41,552.58
2018,6,18,12,45,209.0,455.5,2.8,19.2,657.0,664.38,500.76
2018,6,18,13,0,130.0,463.0,2.9,19.2,587.0,597.71,451.74
2018,6,18,13,15,142.5,460.0,2.95,19.15,594.0,610.65,462.39
2018,6,18,13,30,155.0,457.0,3.0,19.1,601.0,622.88,472.1
2018,6,18,13,45,309.0,376.5,3.05,19.05,654.5,706.37,538.06
2018,6,18,14,0,463.0,296.0,3.1,19.0,708.0,786.72,600.26
2018,6,18,14,15,670.5,204.5,3.15,18.9,779.5,895.33,681.11
2018,6,18,14,30,878.0,113.0,3.2,18.8,851.0,977.02,737.64
2018,6,18,14,45,869.5,111.5,3.25,18.65,816.5,952.41,722.14
2018,6,18,15,0,861.0,110.0,3.3,18.5,782.0,924.99,705.59
2018,6,18,15,15,849.5,107.5,3.3,18.5,742.0,891.13,683.74
2018,6,18,15,30,838.0,105.0,3.3,18.5,702.0,854.96,660.18
2018,6,18,15,45,824.5,102.0,3.4,18.2,658.0,820.47,638.9
2018,6,18,16,0,811.0,99.0,3.5,17.9,614.0,777.9,611.4
2018,6,18,16,15,792.5,96.0,3.55,17.7,567.0,729.95,579.04
2018,6,18,16,30,774.0,93.0,3.6,17.5,520.0,681.14,545.43
2018,6,18,16,45,692.0,101.0,3.65,17.3,455.5,602.54,487.01
2018,6,18,17,0,610.0,109.0,3.7,17.1,391.0,527.2,428.64
2018,6,18,17,15,394.5,125.5,3.75,16.85,299.5,383.23,313.37
2018,6,18,17,30,179.0,142.0,3.8,16.6,208.0,248.92,203.01
2018,6,18,17,45,212.5,118.0,3.8,16.3,185.0,237.44,193.58
2018,6,18,18,0,246.0,94.0,3.8,16.0,162.0,214.6,173.44
2018,6,18,18,15,290.0,74.5,3.75,15.7,138.5,203.29,161.18
2018,6,18,18,30,334.0,55.0,3.7,15.4,115.0,179.82,137.18
2018,6,18,18,45,267.5,43.5,3.6,15.1,82.5,130.08,93.17
2018,6,18,19,0,201.0,32.0,3.5,14.8,50.0,88.09,52.39
2018,6,18,19,15,106.0,18.0,3.5,14.65,27.0,34.35,0.0
2018,6,18,19,30,11.0,4.0,3.5,14.5,4.0,5.02,0.0
2018,6,18,19,45,5.5,2.0,3.45,14.35,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,3.1,13.35,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,3.1,13.4,2.0,1.91,0.0
2018,6,19,5,15,4.5,5.5,3.1,13.55,5.5,5.16,0.0
2018,6,19,5,30,0.0,9.0,3.1,13.7,9.0,8.33,1.43
2018,6,19,5,45,0.0,14.0,3.1,13.8,14.0,12.97,5.77
2018,6,19,6,0,0.0,19.0,3.1,13.9,19.0,17.61,10.07
2018,6,19,6,15,0.0,22.5,3.1,14.0,22.5,20.86,13.08
2018,6,19,6,30,0.0,26.0,3.1,14.1,26.0,24.11,16.04
2018,6,19,6,45,0.0,30.5,3.1,14.25,30.5,28.3,19.76
2018,6,19,7,0,0.0,35.0,3.1,14.4,35.0,32.5,22.17
2018,6,19,7,15,0.0,53.5,3.05,14.6,53.5,49.74,36.71
2018,6,19,7,30,0.0,72.0,3.0,14.8,72.0,67.01,51.08
2018,6,19,7,45,0.0,86.5,3.0,15.0,86.5,80.58,62.18
2018,6,19,8,0,0.0,101.0,3.0,15.2,101.0,93.78,72.86
2018,6,19,8,15,0.0,116.0,3.0,15.45,116.0,107.41,83.77
2018,6,19,8,30,0.0,131.0,3.0,15.7,131.0,121.1,94.61
2018,6,19,8,45,1.5,153.5,3.05,15.95,154.5,142.21,111.38
2018,6,19,9,0,3.0,176.0,3.1,16.2,178.0,163.58,128.19
2018,6,19,9,15,6.0,196.5,3.1,16.4,201.0,184.23,144.32
2018,6,19,9,30,9.0,217.0,3.1,16.6,224.0,205.31,160.67
2018,6,19,9,45,12.0,243.5,3.15,16.85,253.5,232.22,181.47
2018,6,19,10,0,15.0,270.0,3.2,17.1,283.0,259.59,202.43
2018,6,19,10,15,25.5,313.5,3.25,17.25,336.0,307.84,239.58
2018,6,19,10,30,36.0,357.0,3.3,17.4,389.0,358.57,278.09
2018,6,19,10,45,41.5,381.0,3.35,17.55,419.0,388.78,300.58
2018,6,19,11,0,47.0,405.0,3.4,17.7,449.0,419.71,323.51
2018,6,19,11,15,44.0,406.0,3.45,17.75,447.5,422.19,325.01
2018,6,19,11,30,41.0,407.0,3.5,17.8,446.0,424.3,326.36
2018,6,19,11,45,43.0,411.0,3.6,17.85,452.5,433.57,333.34
2018,6,19,12,0,45.0,415.0,3.7,17.9,459.0,442.78,340.28
2018,6,19,12,15,57.0,431.0,3.85,17.9,486.5,473.36,363.61
2018,6,19,12,30,69.0,447.0,4.0,17.9,514.0,504.34,387.08
2018,6,19,12,45,93.5,457.5,4.1,17.9,547.5,542.43,416.19
2018,6,19,13,0,118.0,468.0,4.2,17.9,581.0,590.71,452.48
2018,6,19,13,15,124.0,459.5,4.4,17.85,576.5,591.5,454.11
2018,6,19,13,30,130.0,451.0,4.6,17.8,572.0,591.52,455.47
2018,6,19,13,45,263.0,382.0,4.75,17.8,618.5,666.04,516.35
2018,6,19,14,0,396.0,313.0,4.9,17.8,665.0,737.82,574.28
2018,6,19,14,15,611.0,221.0,5.0,17.65,744.0,854.32,666.35
2018,6,19,14,30,826.0,129.0,5.1,17.5,823.0,943.74,731.57
2018,6,19,14,45,787.0,131.5,5.25,17.4,770.5,903.46,704.72
2018,6,19,15,0,748.0,134.0,5.4,17.3,718.0,853.79,671.42
2018,6,19,15,15,797.0,118.5,5.4,17.3,712.0,862.96,679.74
2018,6,19,15,30,846.0,103.0,5.4,17.3,706.0,860.11,679.13
2018,6,19,15,45,831.5,100.5,5.5,16.95,662.0,825.05,656.43
2018,6,19,16,0,817.0,98.0,5.6,16.6,618.0,782.03,627.59
2018,6,19,16,15,723.5,110.5,5.6,16.4,544.5,693.36,562.69
2018,6,19,16,30,630.0,123.0,5.6,16.2,471.0,612.41,501.28
2018,6,19,16,45,543.0,126.0,5.6,15.95,405.5,528.44,435.18
2018,6,19,17,0,456.0,129.0,5.6,15.7,340.0,445.79,368.77
2018,6,19,17,15,424.0,120.5,5.5,15.4,299.0,395.49,327.84
2018,6,19,17,30,392.0,112.0,5.4,15.1,258.0,347.4,287.73
2018,6,19,17,45,387.5,97.0,5.3,14.8,223.0,308.14,254.12
2018,6,19,18,0,383.0,82.0,5.2,14.5,188.0,268.72,219.2
2018,6,19,18,15,334.0,69.5,5.1,14.25,148.5,214.91,171.61
2018,6,19,18,30,285.0,57.0,5.0,14.0,109.0,166.16,127.93
2018,6,19,18,45,195.5,43.5,4.85,13.7,74.0,110.47,79.93
2018,6,19,19,0,106.0,30.0,4.7,13.4,39.0,60.63,35.93
2018,6,19,19,15,59.5,16.5,4.6,13.3,21.0,28.36,0.0
2018,6,19,19,30,13.0,3.0,4.5,13.2,3.0,4.29,0.0
2018,6,19,19,45,6.5,1.5,4.4,13.1,1.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,20,4,45,1.5,1.0,4.0,12.35,1.0,0.0,0.0
2018,6,20,5,0,3.0,2.0,4.1,12.5,2.0,1.91,0.0
2018,6,20,5,15,1.5,6.5,4.15,12.65,6.5,6.01,0.0
2018,6,20,5,30,0.0,11.0,4.2,12.8,11.0,10.18,3.02
2018,6,20,5,45,0.0,17.5,4.2,13.0,17.5,16.21,8.66
2018,6,20,6,0,0.0,24.0,4.2,13.2,24.0,22.25,14.25
2018,6,20,6,15,0.0,28.0,4.2,13.35,28.0,25.97,17.71
2018,6,20,6,30,0.0,32.0,4.2,13.5,32.0,29.69,21.08
2018,6,20,6,45,0.0,40.5,4.15,13.7,40.5,37.61,28.14
2018,6,20,7,0,0.0,49.0,4.1,13.9,49.0,45.53,33.34
2018,6,20,7,15,0.0,80.5,4.1,14.1,80.5,74.92,58.09
2018,6,20,7,30,0.0,112.0,4.1,14.3,112.0,102.67,81.09
2018,6,20,7,45,0.0,131.5,4.1,14.5,131.5,120.11,95.21
2018,6,20,8,0,0.0,151.0,4.1,14.7,151.0,137.67,109.28
2018,6,20,8,15,1.5,163.0,4.15,14.9,164.0,149.33,118.35
2018,6,20,8,30,3.0,175.0,4.2,15.1,177.0,161.2,127.56
2018,6,20,8,45,8.0,203.5,4.2,15.35,209.5,189.29,149.78
2018,6,20,9,0,13.0,232.0,4.2,15.6,242.0,218.1,172.36
2018,6,20,9,15,24.0,275.5,4.25,15.75,294.5,264.06,208.44
2018,6,20,9,30,35.0,319.0,4.3,15.9,347.0,308.19,242.68
2018,6,20,9,45,52.0,349.0,4.35,16.1,392.5,349.34,274.38
2018,6,20,10,0,69.0,379.0,4.4,16.3,438.0,392.46,307.35
2018,6,20,10,15,100.5,408.0,4.5,16.4,497.0,447.05,349.31
2018,6,20,10,30,132.0,437.0,4.6,16.5,556.0,505.04,393.43
2018,6,20,10,45,139.5,448.0,4.7,16.65,576.5,530.36,412.18
2018,6,20,11,0,147.0,459.0,4.8,16.8,597.0,555.99,431.22
2018,6,20,11,15,176.5,464.5,4.95,16.85,632.5,595.84,461.76
2018,6,20,11,30,206.0,470.0,5.1,16.9,668.0,636.98,493.08
2018,6,20,11,45,253.5,462.5,5.25,16.95,707.5,687.95,532.14
2018,6,20,12,0,301.0,455.0,5.4,17.0,747.0,736.32,569.15
2018,6,20,12,15,300.0,456.0,5.5,16.95,747.0,746.76,577.08
2018,6,20,12,30,299.0,457.0,5.6,16.9,747.0,755.87,584.25
2018,6,20,12,45,345.5,434.0,5.7,16.9,766.0,786.57,608.84
2018,6,20,13,0,392.0,411.0,5.8,16.9,785.0,816.09,632.5
2018,6,20,13,15,374.0,411.0,5.85,16.85,763.0,802.83,622.98
2018,6,20,13,30,356.0,411.0,5.9,16.8,741.0,787.82,612.38
2018,6,20,13,45,385.5,384.0,5.95,16.75,733.5,790.69,616.72
2018,6,20,14,0,415.0,357.0,6.0,16.7,726.0,801.83,626.88
2018,6,20,14,15,536.0,286.0,6.0,16.65,747.0,844.73,663.49
2018,6,20,14,30,657.0,215.0,6.0,16.6,768.0,885.12,697.17
2018,6,20,14,45,715.5,180.5,6.0,16.55,759.5,893.1,704.06
2018,6,20,15,0,774.0,146.0,6.0,16.5,751.0,891.08,703.96
2018,6,20,15,15,828.0,121.0,6.0,16.5,738.0,894.02,707.54
2018,6,20,15,30,882.0,96.0,6.0,16.5,725.0,884.24,701.92
2018,6,20,15,45,869.0,93.0,5.95,16.3,680.0,842.79,673.27
2018,6,20,16,0,856.0,90.0,5.9,16.1,635.0,799.45,643.08
2018,6,20,16,15,839.0,87.0,5.85,15.9,587.0,751.37,608.96
2018,6,20,16,30,822.0,84.0,5.8,15.7,539.0,706.92,577.18
2018,6,20,16,45,675.0,101.0,5.75,15.55,451.0,591.74,487.82
2018,6,20,17,0,528.0,118.0,5.7,15.4,363.0,485.17,401.61
2018,6,20,17,15,398.5,120.0,5.65,15.15,292.5,380.07,315.48
2018,6,20,17,30,269.0,122.0,5.6,14.9,222.0,283.11,234.46
2018,6,20,17,45,238.0,110.5,5.5,14.65,189.0,241.81,199.28
2018,6,20,18,0,207.0,99.0,5.4,14.4,156.0,203.47,165.9
2018,6,20,18,15,162.0,82.0,5.3,14.2,121.0,156.51,125.05
2018,6,20,18,30,117.0,65.0,5.2,14.0,86.0,109.65,84.37
2018,6,20,18,45,75.0,47.5,5.1,13.75,59.5,73.2,52.81
2018,6,20,19,0,33.0,30.0,5.0,13.5,33.0,41.14,24.02
2018,6,20,19,15,20.5,16.5,5.0,13.4,18.0,20.67,0.0
2018,6,20,19,30,8.0,3.0,5.0,13.3,3.0,3.75,0.0
2018,6,20,19,45,4.0,1.5,4.95,13.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.55,12.5,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,4.6,12.6,4.0,3.81,0.0
2018,6,21,5,15,7.5,8.0,4.65,12.75,8.0,7.51,0.0
2018,6,21,5,30,0.0,12.0,4.7,12.9,12.0,11.11,3.79
2018,6,21,5,45,0.0,19.5,4.7,13.05,19.5,18.07,10.29
2018,6,21,6,0,0.0,27.0,4.7,13.2,27.0,25.04,16.73
2018,6,21,6,15,0.0,31.5,4.7,13.4,31.5,29.23,20.61
2018,6,21,6,30,0.0,36.0,4.7,13.6,36.0,33.42,24.41
2018,6,21,6,45,0.0,48.5,4.65,13.75,48.5,45.06,34.8
2018,6,21,7,0,0.0,61.0,4.6,13.9,61.0,56.73,42.87
2018,6,21,7,15,1.0,99.5,4.6,14.15,100.0,91.4,71.93
2018,6,21,7,30,2.0,138.0,4.6,14.4,139.0,124.89,99.51
2018,6,21,7,45,5.0,159.5,4.55,14.65,162.5,144.83,115.42
2018,6,21,8,0,8.0,181.0,4.5,14.9,186.0,165.28,131.62
2018,6,21,8,15,10.0,197.5,4.5,15.15,204.0,181.68,144.44
2018,6,21,8,30,12.0,214.0,4.5,15.4,222.0,198.38,157.42
2018,6,21,8,45,11.0,215.5,4.5,15.6,223.0,201.05,159.11
