Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,9,0,10.0,217.0,4.5,15.8,224.0,203.41,160.57
2018,6,21,9,15,10.0,220.5,4.45,16.05,228.0,207.83,163.64
2018,6,21,9,30,10.0,224.0,4.4,16.3,232.0,212.16,166.64
2018,6,21,9,45,15.5,261.5,4.35,16.5,274.5,250.64,196.71
2018,6,21,10,0,21.0,299.0,4.3,16.7,317.0,289.89,226.98
2018,6,21,10,15,32.0,339.0,4.25,16.85,367.5,335.49,261.98
2018,6,21,10,30,43.0,379.0,4.2,17.0,418.0,383.85,298.65
2018,6,21,10,45,78.0,416.0,4.15,17.2,488.5,450.16,349.03
2018,6,21,11,0,113.0,453.0,4.1,17.4,559.0,521.88,402.61
2018,6,21,11,15,149.5,463.5,4.2,17.5,605.5,571.31,439.69
2018,6,21,11,30,186.0,474.0,4.3,17.6,652.0,622.67,478.1
2018,6,21,11,45,251.5,461.0,4.35,17.7,704.0,684.5,524.67
2018,6,21,12,0,317.0,448.0,4.4,17.8,756.0,744.5,569.44
2018,6,21,12,15,411.0,411.5,4.55,17.85,810.0,815.54,623.35
2018,6,21,12,30,505.0,375.0,4.7,17.9,864.0,883.38,674.58
2018,6,21,12,45,704.0,257.0,4.8,17.95,932.5,974.43,744.76
2018,6,21,13,0,903.0,139.0,4.9,18.0,1001.0,1048.11,795.93
2018,6,21,13,15,924.5,123.5,5.05,18.0,993.5,1059.61,805.07
2018,6,21,13,30,946.0,108.0,5.2,18.0,986.0,1067.15,812.04
2018,6,21,13,45,942.5,106.5,5.3,18.05,963.5,1060.17,808.59
2018,6,21,14,0,939.0,105.0,5.4,18.1,941.0,1049.62,802.85
2018,6,21,14,15,934.5,103.0,5.4,18.05,912.5,1034.05,793.24
2018,6,21,14,30,930.0,101.0,5.4,18.0,884.0,1015.08,781.36
2018,6,21,14,45,923.5,99.5,5.45,17.95,849.5,991.46,766.64
2018,6,21,15,0,917.0,98.0,5.5,17.9,815.0,964.76,749.72
2018,6,21,15,15,906.5,95.5,5.5,17.9,774.0,930.42,726.83
2018,6,21,15,30,896.0,93.0,5.5,17.9,733.0,893.54,702.0
2018,6,21,15,45,883.0,91.0,5.35,17.75,688.0,852.78,673.76
2018,6,21,16,0,870.0,89.0,5.2,17.6,643.0,810.09,643.94
2018,6,21,16,15,853.0,86.0,5.15,17.5,594.5,761.51,609.84
2018,6,21,16,30,836.0,83.0,5.1,17.4,546.0,716.5,578.02
2018,6,21,16,45,814.0,80.0,5.1,17.25,495.5,662.15,538.85
2018,6,21,17,0,792.0,77.0,5.1,17.1,445.0,607.66,496.82
2018,6,21,17,15,760.0,73.5,5.05,16.85,393.0,546.82,448.43
2018,6,21,17,30,728.0,70.0,5.0,16.6,341.0,487.42,399.72
2018,6,21,17,45,682.5,65.5,4.95,16.35,289.5,423.46,345.81
2018,6,21,18,0,637.0,61.0,4.9,16.1,238.0,361.72,292.14
2018,6,21,18,15,570.0,55.0,4.7,15.75,189.5,293.85,232.33
2018,6,21,18,30,503.0,49.0,4.5,15.4,141.0,232.55,177.19
2018,6,21,18,45,398.5,40.5,4.35,15.05,99.5,165.13,118.15
2018,6,21,19,0,294.0,32.0,4.2,14.7,58.0,109.16,65.84
2018,6,21,19,15,167.5,19.5,4.1,14.5,32.5,51.67,0.0
2018,6,21,19,30,41.0,7.0,4.0,14.3,7.0,11.25,0.0
2018,6,21,19,45,20.5,3.5,3.85,14.1,3.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,45,20.0,4.5,3.0,12.85,5.0,0.0,0.0
2018,6,22,5,0,40.0,9.0,3.0,13.0,10.0,8.58,0.0
2018,6,22,5,15,46.5,19.5,2.95,13.3,23.0,16.35,2.33
2018,6,22,5,30,53.0,30.0,2.9,13.6,36.0,26.25,16.58
2018,6,22,5,45,85.0,46.5,2.85,13.95,61.5,39.74,29.25
2018,6,22,6,0,117.0,63.0,2.8,14.3,87.0,49.95,38.73
2018,6,22,6,15,68.0,83.5,2.7,14.6,98.5,68.43,55.34
2018,6,22,6,30,19.0,104.0,2.6,14.9,110.0,91.12,75.42
2018,6,22,6,45,34.5,127.0,2.45,15.25,140.0,105.04,87.43
2018,6,22,7,0,50.0,150.0,2.3,15.6,170.0,125.18,98.72
2018,6,22,7,15,94.0,176.0,2.25,15.95,219.5,154.33,119.52
2018,6,22,7,30,138.0,202.0,2.2,16.3,269.0,183.47,140.32
2018,6,22,7,45,251.0,208.0,2.15,16.7,346.0,217.68,163.2
2018,6,22,8,0,364.0,214.0,2.1,17.1,423.0,270.2,202.34
2018,6,22,8,15,584.5,164.5,2.1,17.45,533.0,319.4,238.15
2018,6,22,8,30,805.0,115.0,2.1,17.8,643.0,398.95,300.14
2018,6,22,8,45,845.5,108.5,2.05,18.15,696.0,456.4,347.74
2018,6,22,9,0,886.0,102.0,2.0,18.5,749.0,520.4,398.98
2018,6,22,9,15,895.5,104.5,2.0,18.85,788.5,574.57,441.62
2018,6,22,9,30,905.0,107.0,2.0,19.2,828.0,628.11,482.41
2018,6,22,9,45,912.0,109.0,2.05,19.55,862.0,678.75,520.13
2018,6,22,10,0,919.0,111.0,2.1,19.9,896.0,728.06,555.84
2018,6,22,10,15,925.0,112.5,2.2,20.15,924.0,774.64,588.22
2018,6,22,10,30,931.0,114.0,2.3,20.4,952.0,819.37,618.13
2018,6,22,10,45,935.5,114.5,2.35,20.7,973.5,859.92,644.42
2018,6,22,11,0,940.0,115.0,2.4,21.0,995.0,898.12,668.91
2018,6,22,11,15,942.5,116.0,2.55,21.15,1009.0,932.52,691.99
2018,6,22,11,30,945.0,117.0,2.7,21.3,1023.0,964.13,713.2
2018,6,22,11,45,946.5,117.0,2.8,21.45,1030.0,990.97,730.83
2018,6,22,12,0,948.0,117.0,2.9,21.6,1037.0,1014.74,746.5
2018,6,22,12,15,947.0,118.0,3.1,21.65,1036.0,1033.91,760.41
2018,6,22,12,30,946.0,119.0,3.3,21.7,1035.0,1049.75,772.24
2018,6,22,12,45,943.5,119.5,3.5,21.7,1026.5,1060.22,780.79
2018,6,22,13,0,941.0,120.0,3.7,21.7,1018.0,1067.18,787.15
2018,6,22,13,15,938.0,119.0,3.85,21.7,1002.0,1068.58,789.59
2018,6,22,13,30,935.0,118.0,4.0,21.7,986.0,1066.39,789.78
2018,6,22,13,45,930.0,117.0,4.2,21.65,963.0,1058.63,786.87
2018,6,22,14,0,925.0,116.0,4.4,21.6,940.0,1047.37,781.67
2018,6,22,14,15,918.5,114.5,4.5,21.5,910.5,1030.68,772.52
2018,6,22,14,30,912.0,113.0,4.6,21.4,881.0,1010.7,761.44
2018,6,22,14,45,902.5,111.5,4.75,21.3,845.0,984.7,746.61
2018,6,22,15,0,893.0,110.0,4.9,21.2,809.0,955.81,729.62
2018,6,22,15,15,881.5,108.0,4.9,21.2,768.0,921.85,707.53
2018,6,22,15,30,870.0,106.0,4.9,21.2,727.0,885.48,683.63
2018,6,22,15,45,855.5,103.5,4.95,20.9,682.0,843.83,656.85
2018,6,22,16,0,841.0,101.0,5.0,20.6,637.0,806.12,632.56
2018,6,22,16,15,822.0,98.0,4.95,20.4,588.5,756.76,598.57
2018,6,22,16,30,803.0,95.0,4.9,20.2,540.0,706.47,563.45
2018,6,22,16,45,778.0,91.0,4.85,20.0,489.0,650.29,522.83
2018,6,22,17,0,753.0,87.0,4.8,19.8,438.0,594.3,480.04
2018,6,22,17,15,718.5,83.5,4.75,19.4,386.5,535.52,434.11
2018,6,22,17,30,684.0,80.0,4.7,19.0,335.0,476.76,386.82
2018,6,22,17,45,636.5,74.0,4.6,18.65,283.5,410.85,332.23
2018,6,22,18,0,589.0,68.0,4.5,18.3,232.0,348.77,279.19
2018,6,22,18,15,519.0,61.5,4.4,17.8,184.5,281.53,221.04
2018,6,22,18,30,449.0,55.0,4.3,17.3,137.0,221.13,167.74
2018,6,22,18,45,345.0,44.5,4.2,16.8,96.5,154.5,110.39
2018,6,22,19,0,241.0,34.0,4.1,16.3,56.0,99.87,60.59
2018,6,22,19,15,136.5,20.5,4.05,16.1,31.5,47.66,0.0
2018,6,22,19,30,32.0,7.0,4.0,15.9,7.0,10.27,0.0
2018,6,22,19,45,16.0,3.5,3.95,15.65,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,4,45,32.0,6.0,2.85,13.95,6.5,0.0,0.0
2018,6,23,5,0,64.0,12.0,2.9,14.1,13.0,11.44,0.0
2018,6,23,5,15,182.0,25.0,2.9,14.4,42.0,19.81,3.57
2018,6,23,5,30,300.0,38.0,2.9,14.7,71.0,30.95,20.41
2018,6,23,5,45,395.0,46.5,2.9,14.95,113.0,36.18,26.0
2018,6,23,6,0,490.0,55.0,2.9,15.2,155.0,41.21,30.87
2018,6,23,6,15,553.0,61.0,2.85,15.55,203.5,43.83,33.39
2018,6,23,6,30,616.0,67.0,2.8,15.9,252.0,46.36,35.67
2018,6,23,6,45,661.5,71.0,2.7,16.25,303.0,47.18,36.32
2018,6,23,7,0,707.0,75.0,2.6,16.6,354.0,75.97,43.79
2018,6,23,7,15,739.0,78.5,2.65,17.1,405.0,123.98,68.38
2018,6,23,7,30,771.0,82.0,2.7,17.6,456.0,175.81,106.15
2018,6,23,7,45,796.0,84.0,2.75,18.05,506.5,228.58,150.22
2018,6,23,8,0,821.0,86.0,2.8,18.5,557.0,283.93,198.53
2018,6,23,8,15,838.5,88.5,2.85,18.95,604.5,344.62,251.51
2018,6,23,8,30,856.0,91.0,2.9,19.4,652.0,401.18,300.48
2018,6,23,8,45,870.0,93.0,2.9,19.9,696.0,456.77,347.39
2018,6,23,9,0,884.0,95.0,2.9,20.4,740.0,512.68,393.04
2018,6,23,9,15,895.5,95.5,2.9,20.8,779.5,566.01,435.47
2018,6,23,9,30,907.0,96.0,2.9,21.2,819.0,618.88,476.2
2018,6,23,9,45,916.5,96.5,2.85,21.65,853.0,669.79,513.92
2018,6,23,10,0,926.0,97.0,2.8,22.1,887.0,719.57,549.65
2018,6,23,10,15,931.5,98.0,2.8,22.5,914.5,765.57,580.46
2018,6,23,10,30,937.0,99.0,2.8,22.9,942.0,809.65,609.02
2018,6,23,10,45,941.0,99.5,2.8,23.25,963.0,849.96,634.76
2018,6,23,11,0,945.0,100.0,2.8,23.6,984.0,887.85,658.59
2018,6,23,11,15,947.0,101.0,2.85,23.75,998.0,921.91,680.56
2018,6,23,11,30,949.0,102.0,2.9,23.9,1012.0,953.14,700.58
2018,6,23,11,45,950.0,103.0,3.0,24.05,1019.0,980.5,718.44
2018,6,23,12,0,951.0,104.0,3.1,24.2,1026.0,1004.76,734.31
2018,6,23,12,15,950.0,104.5,3.2,24.15,1025.0,1023.42,747.18
2018,6,23,12,30,949.0,105.0,3.3,24.1,1024.0,1038.74,758.02
2018,6,23,12,45,946.5,105.5,3.35,24.1,1015.5,1049.14,765.23
2018,6,23,13,0,944.0,106.0,3.4,24.1,1007.0,1056.02,770.33
2018,6,23,13,15,941.0,105.5,3.5,24.0,991.5,1057.83,772.98
2018,6,23,13,30,938.0,105.0,3.6,23.9,976.0,1056.05,773.44
2018,6,23,13,45,934.0,104.0,3.65,23.8,954.0,1049.19,770.33
2018,6,23,14,0,930.0,103.0,3.7,23.7,932.0,1038.81,765.04
2018,6,23,14,15,924.0,102.0,3.7,23.55,903.0,1023.01,756.08
2018,6,23,14,30,918.0,101.0,3.7,23.4,874.0,1003.9,745.01
2018,6,23,14,45,910.0,99.5,3.65,23.25,839.0,979.15,729.89
2018,6,23,15,0,902.0,98.0,3.6,23.1,804.0,951.44,712.81
2018,6,23,15,15,891.0,96.5,3.6,23.1,764.0,918.2,691.84
2018,6,23,15,30,880.0,95.0,3.6,23.1,724.0,882.51,669.1
2018,6,23,15,45,867.5,92.0,3.45,22.8,679.5,841.64,642.52
2018,6,23,16,0,855.0,89.0,3.3,22.5,635.0,798.83,614.36
2018,6,23,16,15,837.5,87.0,3.2,22.2,587.5,751.6,582.98
2018,6,23,16,30,820.0,85.0,3.1,21.9,540.0,708.07,553.84
2018,6,23,16,45,797.0,81.5,3.0,21.65,489.5,653.17,515.72
2018,6,23,17,0,774.0,78.0,2.9,21.4,439.0,598.25,474.94
2018,6,23,17,15,742.0,74.5,2.75,20.9,387.5,538.25,429.26
2018,6,23,17,30,710.0,71.0,2.6,20.4,336.0,479.71,383.24
2018,6,23,17,45,666.0,66.0,2.45,19.95,285.5,416.86,332.22
2018,6,23,18,0,622.0,61.0,2.3,19.5,235.0,356.03,281.2
2018,6,23,18,15,554.5,55.0,2.15,18.9,187.0,288.7,223.91
2018,6,23,18,30,487.0,49.0,2.0,18.3,139.0,228.01,170.98
2018,6,23,18,45,383.5,40.5,1.9,17.75,98.0,161.61,114.23
2018,6,23,19,0,280.0,32.0,1.8,17.2,57.0,106.58,64.1
2018,6,23,19,15,162.5,20.0,1.75,16.95,32.5,51.6,0.0
2018,6,23,19,30,45.0,8.0,1.7,16.7,8.0,12.71,0.0
2018,6,23,19,45,22.5,4.0,1.65,16.4,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.2,14.35,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.3,14.5,11.0,9.53,0.0
2018,6,24,5,15,154.5,23.5,3.4,14.7,37.5,18.56,2.54
2018,6,24,5,30,248.0,37.0,3.5,14.9,64.0,28.78,18.52
2018,6,24,5,45,292.0,46.0,3.65,15.1,93.5,34.96,24.9
2018,6,24,6,0,336.0,55.0,3.8,15.3,123.0,40.88,30.55
2018,6,24,6,15,168.0,55.5,3.8,15.55,89.5,44.29,33.79
2018,6,24,6,30,0.0,56.0,3.8,15.8,56.0,52.06,40.73
2018,6,24,6,45,1.0,77.5,3.85,16.05,78.0,71.29,57.64
2018,6,24,7,0,2.0,99.0,3.9,16.3,100.0,89.99,70.34
2018,6,24,7,15,17.5,132.5,3.9,16.55,141.0,120.09,94.39
2018,6,24,7,30,33.0,166.0,3.9,16.8,182.0,147.04,115.35
2018,6,24,7,45,22.0,177.0,3.95,17.05,188.0,162.67,128.15
2018,6,24,8,0,11.0,188.0,4.0,17.3,194.0,171.84,135.53
2018,6,24,8,15,13.0,201.0,3.95,17.5,209.0,185.52,146.04
2018,6,24,8,30,15.0,214.0,3.9,17.7,224.0,199.42,156.68
2018,6,24,8,45,13.5,221.5,3.9,17.9,231.0,207.27,162.49
2018,6,24,9,0,12.0,229.0,3.9,18.1,238.0,214.88,168.07
2018,6,24,9,15,19.5,263.5,3.85,18.25,278.5,250.95,196.04
2018,6,24,9,30,27.0,298.0,3.8,18.4,319.0,285.1,222.17
2018,6,24,9,45,32.5,322.0,3.75,18.55,348.5,313.11,243.33
2018,6,24,10,0,38.0,346.0,3.7,18.7,378.0,341.93,264.95
2018,6,24,10,15,55.0,378.0,3.65,18.85,426.5,387.0,298.95
2018,6,24,10,30,72.0,410.0,3.6,19.0,475.0,433.93,333.89
2018,6,24,10,45,121.5,409.5,3.55,19.1,522.0,480.4,369.34
2018,6,24,11,0,171.0,409.0,3.5,19.2,569.0,529.36,406.32
2018,6,24,11,15,220.5,423.5,3.5,19.2,633.0,597.89,457.13
2018,6,24,11,30,270.0,438.0,3.5,19.2,697.0,667.22,507.69
2018,6,24,11,45,322.5,424.5,3.45,19.25,736.0,714.56,542.24
2018,6,24,12,0,375.0,411.0,3.4,19.3,775.0,762.89,577.23
2018,6,24,12,15,391.5,408.0,3.35,19.35,787.5,787.24,594.13
2018,6,24,12,30,408.0,405.0,3.3,19.4,800.0,817.06,614.74
2018,6,24,12,45,524.5,339.0,3.25,19.4,842.5,876.79,659.58
2018,6,24,13,0,641.0,273.0,3.2,19.4,885.0,935.89,703.16
2018,6,24,13,15,512.0,332.5,3.2,19.35,816.5,870.87,654.98
2018,6,24,13,30,383.0,392.0,3.2,19.3,748.0,795.23,599.8
2018,6,24,13,45,411.5,362.0,3.15,19.3,736.0,804.22,607.96
2018,6,24,14,0,440.0,332.0,3.1,19.3,724.0,801.32,607.52
2018,6,24,14,15,650.5,230.0,3.1,19.2,788.5,903.05,685.11
2018,6,24,14,30,861.0,128.0,3.1,19.1,853.0,977.55,736.22
2018,6,24,14,45,851.0,126.0,3.05,19.05,818.0,951.67,718.93
2018,6,24,15,0,841.0,124.0,3.0,19.0,783.0,930.56,705.81
2018,6,24,15,15,829.0,121.5,3.0,19.0,743.0,896.76,684.16
2018,6,24,15,30,817.0,119.0,3.0,19.0,703.0,860.69,660.89
2018,6,24,15,45,800.5,116.0,2.95,18.7,658.5,818.19,633.31
2018,6,24,16,0,784.0,113.0,2.9,18.4,614.0,774.17,604.33
2018,6,24,16,15,763.0,110.0,2.9,18.2,566.5,725.39,571.53
2018,6,24,16,30,742.0,107.0,2.9,18.0,519.0,678.36,539.44
2018,6,24,16,45,699.0,106.0,2.85,17.8,465.0,615.71,493.36
2018,6,24,17,0,656.0,105.0,2.8,17.6,411.0,554.94,447.24
2018,6,24,17,15,473.5,118.5,2.8,17.4,326.0,424.34,344.5
2018,6,24,17,30,291.0,132.0,2.8,17.2,241.0,307.17,249.84
2018,6,24,17,45,298.5,112.0,2.75,16.95,209.5,274.25,222.78
2018,6,24,18,0,306.0,92.0,2.7,16.7,178.0,247.14,198.98
2018,6,24,18,15,278.5,76.5,2.6,16.45,142.5,202.41,159.99
2018,6,24,18,30,251.0,61.0,2.5,16.2,107.0,160.42,122.65
2018,6,24,18,45,167.0,46.0,2.45,15.95,73.0,101.21,72.65
2018,6,24,19,0,83.0,31.0,2.4,15.7,39.0,57.02,34.42
2018,6,24,19,15,50.5,18.0,2.3,15.6,22.0,28.93,0.0
2018,6,24,19,30,18.0,5.0,2.2,15.5,5.0,6.81,0.0
2018,6,24,19,45,9.0,2.5,2.1,15.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.5,3.55,14.2,1.5,0.0,0.0
2018,6,25,5,0,6.0,3.0,3.7,14.3,3.0,2.86,0.0
2018,6,25,5,15,3.0,5.0,3.75,14.45,5.0,4.69,0.0
2018,6,25,5,30,0.0,7.0,3.8,14.6,7.0,6.48,0.0
2018,6,25,5,45,0.0,10.5,3.8,14.7,10.5,9.72,2.86
2018,6,25,6,0,0.0,14.0,3.8,14.8,14.0,12.97,5.88
2018,6,25,6,15,0.0,16.5,3.7,14.95,16.5,15.29,8.03
2018,6,25,6,30,0.0,19.0,3.6,15.1,19.0,17.61,10.13
2018,6,25,6,45,0.0,28.0,3.5,15.25,28.0,25.98,17.6
2018,6,25,7,0,0.0,37.0,3.4,15.4,37.0,34.36,23.66
2018,6,25,7,15,0.0,74.5,3.3,15.65,74.5,69.34,53.07
2018,6,25,7,30,0.0,112.0,3.2,15.9,112.0,102.62,80.54
2018,6,25,7,45,2.0,141.0,3.1,16.15,142.0,128.56,101.44
2018,6,25,8,0,4.0,170.0,3.0,16.4,172.0,154.86,122.34
2018,6,25,8,15,14.0,202.0,3.0,16.65,211.0,186.65,147.24
2018,6,25,8,30,24.0,234.0,3.0,16.9,250.0,219.8,173.04
2018,6,25,8,45,34.0,265.5,2.95,17.15,289.5,249.11,195.57
2018,6,25,9,0,44.0,297.0,2.9,17.4,329.0,284.6,222.75
2018,6,25,9,15,44.5,312.0,3.0,17.55,346.0,302.56,236.28
2018,6,25,9,30,45.0,327.0,3.1,17.7,363.0,320.61,249.83
2018,6,25,9,45,57.0,353.0,3.15,17.9,400.5,355.62,276.32
2018,6,25,10,0,69.0,379.0,3.2,18.1,438.0,392.05,303.61
2018,6,25,10,15,98.0,408.0,3.35,18.2,494.5,444.74,343.49
2018,6,25,10,30,127.0,437.0,3.5,18.3,551.0,500.59,385.28
2018,6,25,10,45,128.0,447.5,3.6,18.4,565.0,520.08,399.26
2018,6,25,11,0,129.0,458.0,3.7,18.5,579.0,539.43,413.25
2018,6,25,11,15,169.0,465.5,3.8,18.5,626.0,589.64,451.06
2018,6,25,11,30,209.0,473.0,3.9,18.5,673.0,641.87,489.89
2018,6,25,11,45,338.5,418.5,4.0,18.55,745.5,723.42,552.59
2018,6,25,12,0,468.0,364.0,4.1,18.6,818.0,810.73,618.26
2018,6,25,12,15,535.5,325.5,4.25,18.55,844.5,851.83,649.72
2018,6,25,12,30,603.0,287.0,4.4,18.5,871.0,892.45,681.22
2018,6,25,12,45,696.0,236.0,4.5,18.5,904.5,945.11,720.4
2018,6,25,13,0,789.0,185.0,4.6,18.5,938.0,989.09,751.51
2018,6,25,13,15,613.0,276.5,4.7,18.45,856.0,917.06,701.2
2018,6,25,13,30,437.0,368.0,4.8,18.4,774.0,834.6,638.95
2018,6,25,13,45,464.0,344.0,4.9,18.35,766.0,838.56,644.64
2018,6,25,14,0,491.0,320.0,5.0,18.3,758.0,839.76,647.95
2018,6,25,14,15,694.0,213.5,5.1,18.25,810.5,928.75,717.84
2018,6,25,14,30,897.0,107.0,5.2,18.2,863.0,990.45,762.63
2018,6,25,14,45,889.5,105.0,5.25,18.1,828.5,966.16,747.01
2018,6,25,15,0,882.0,103.0,5.3,18.0,794.0,938.92,729.8
2018,6,25,15,15,871.0,101.5,5.3,18.0,754.5,906.29,708.05
2018,6,25,15,30,860.0,100.0,5.3,18.0,715.0,871.26,684.48
2018,6,25,15,45,835.5,101.0,5.45,17.75,667.5,825.39,654.22
2018,6,25,16,0,811.0,102.0,5.6,17.5,620.0,784.23,626.93
2018,6,25,16,15,808.5,94.5,5.65,17.3,577.5,743.74,599.12
2018,6,25,16,30,806.0,87.0,5.7,17.1,535.0,701.06,569.2
2018,6,25,16,45,783.5,84.0,5.75,16.9,485.5,647.68,530.41
2018,6,25,17,0,761.0,81.0,5.8,16.7,436.0,594.25,488.83
2018,6,25,17,15,730.0,76.5,5.85,16.45,385.0,534.31,440.92
2018,6,25,17,30,699.0,72.0,5.9,16.2,334.0,475.77,392.66
2018,6,25,17,45,655.0,67.5,5.95,15.95,284.0,414.06,340.27
2018,6,25,18,0,611.0,63.0,6.0,15.7,234.0,354.31,287.97
2018,6,25,18,15,546.5,56.5,5.95,15.45,186.5,288.06,229.19
2018,6,25,18,30,482.0,50.0,5.9,15.2,139.0,228.13,174.96
2018,6,25,18,45,382.0,41.0,5.85,14.9,98.5,162.3,116.97
2018,6,25,19,0,282.0,32.0,5.8,14.6,58.0,107.5,65.98
2018,6,25,19,15,164.0,20.0,5.7,14.45,33.0,52.18,0.0
2018,6,25,19,30,46.0,8.0,5.6,14.3,8.0,12.88,0.0
2018,6,25,19,45,23.0,4.0,5.5,14.2,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,4.4,13.05,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,4.4,13.2,13.0,11.44,0.0
2018,6,26,5,15,183.0,25.0,4.4,13.45,42.0,19.86,1.97
2018,6,26,5,30,302.0,38.0,4.4,13.7,71.0,31.16,20.52
2018,6,26,5,45,382.0,48.0,4.4,13.95,111.0,37.76,27.44
2018,6,26,6,0,462.0,58.0,4.4,14.2,151.0,44.04,33.47
2018,6,26,6,15,323.0,78.5,4.35,14.45,152.5,57.38,45.57
2018,6,26,6,30,184.0,99.0,4.3,14.7,154.0,75.55,61.75
2018,6,26,6,45,115.0,123.5,4.25,14.95,160.0,97.61,81.11
2018,6,26,7,0,46.0,148.0,4.2,15.2,166.0,123.22,97.6
2018,6,26,7,15,76.5,174.0,4.15,15.45,209.0,150.77,117.87
2018,6,26,7,30,107.0,200.0,4.1,15.7,252.0,176.77,136.97
2018,6,26,7,45,145.0,223.0,4.05,16.0,301.0,211.81,163.67
2018,6,26,8,0,183.0,246.0,4.0,16.3,350.0,251.5,194.64
2018,6,26,8,15,224.5,262.5,4.0,16.5,401.5,291.87,226.53
2018,6,26,8,30,266.0,279.0,4.0,16.7,453.0,332.14,258.63
2018,6,26,8,45,289.5,295.0,4.0,16.95,496.0,373.81,291.95
2018,6,26,9,0,313.0,311.0,4.0,17.2,539.0,417.85,326.71
2018,6,26,9,15,319.0,329.0,4.0,17.35,572.0,456.49,356.91
2018,6,26,9,30,325.0,347.0,4.0,17.5,605.0,495.48,386.85
2018,6,26,9,45,430.0,318.5,4.05,17.7,675.5,555.53,433.79
2018,6,26,10,0,535.0,290.0,4.1,17.9,746.0,625.75,487.86
2018,6,26,10,15,630.5,256.0,4.15,18.0,810.5,690.82,537.73
2018,6,26,10,30,726.0,222.0,4.2,18.1,875.0,762.3,591.63
2018,6,26,10,45,824.0,173.0,4.2,18.2,930.5,825.34,637.64
2018,6,26,11,0,922.0,124.0,4.2,18.3,986.0,889.61,681.82
2018,6,26,11,15,933.5,120.0,4.3,18.35,1003.5,926.83,707.24
2018,6,26,11,30,945.0,116.0,4.4,18.4,1021.0,961.77,731.3
2018,6,26,11,45,947.5,115.0,4.45,18.4,1028.0,988.77,749.77
2018,6,26,12,0,950.0,114.0,4.5,18.4,1035.0,1012.72,766.25
2018,6,26,12,15,951.5,113.0,4.55,18.4,1035.0,1032.56,780.01
2018,6,26,12,30,953.0,112.0,4.6,18.4,1035.0,1049.11,791.65
2018,6,26,12,45,954.0,110.0,4.6,18.4,1027.5,1060.77,799.62
2018,6,26,13,0,955.0,108.0,4.6,18.4,1020.0,1068.89,805.34
2018,6,26,13,15,905.0,134.0,4.7,18.4,987.0,1050.49,794.22
2018,6,26,13,30,855.0,160.0,4.8,18.4,954.0,1038.11,787.4
2018,6,26,13,45,738.5,215.5,4.85,18.4,890.0,984.08,751.39
2018,6,26,14,0,622.0,271.0,4.9,18.4,826.0,921.96,708.15
2018,6,26,14,15,778.5,184.5,5.0,18.35,856.0,975.48,749.19
2018,6,26,14,30,935.0,98.0,5.1,18.3,886.0,1017.86,780.37
2018,6,26,14,45,928.0,96.0,5.15,18.2,851.0,993.32,764.9
2018,6,26,15,0,921.0,94.0,5.2,18.1,816.0,965.69,747.63
2018,6,26,15,15,910.5,92.5,5.2,18.1,775.5,932.51,725.72
2018,6,26,15,30,900.0,91.0,5.2,18.1,735.0,896.77,701.89
2018,6,26,15,45,887.5,88.5,5.3,17.85,690.0,855.89,675.39
2018,6,26,16,0,875.0,86.0,5.4,17.6,645.0,813.01,647.0
2018,6,26,16,15,858.5,83.5,5.45,17.4,597.0,765.28,614.15
2018,6,26,16,30,842.0,81.0,5.5,17.2,549.0,716.38,579.86
2018,6,26,16,45,819.5,77.5,5.5,17.0,498.0,665.59,543.31
2018,6,26,17,0,797.0,74.0,5.5,16.8,447.0,610.03,500.6
2018,6,26,17,15,766.0,70.5,5.5,16.55,395.0,549.57,452.41
2018,6,26,17,30,735.0,67.0,5.5,16.3,343.0,490.45,403.81
2018,6,26,17,45,692.0,63.0,5.5,16.05,292.0,426.42,349.67
2018,6,26,18,0,649.0,59.0,5.5,15.8,241.0,367.11,297.73
2018,6,26,18,15,518.0,56.0,5.4,15.55,183.0,276.74,219.94
2018,6,26,18,30,387.0,53.0,5.3,15.3,125.0,199.65,153.29
2018,6,26,18,45,351.5,42.5,5.25,15.0,93.0,155.52,112.27
2018,6,26,19,0,316.0,32.0,5.2,14.7,61.0,115.35,70.8
2018,6,26,19,15,186.5,20.0,5.1,14.55,34.5,56.25,0.0
2018,6,26,19,30,57.0,8.0,5.0,14.4,8.0,14.17,0.0
2018,6,26,19,45,28.5,4.0,4.9,14.25,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.35,13.25,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.4,13.3,4.0,3.81,0.0
2018,6,27,5,15,74.5,14.5,4.35,13.45,22.0,11.24,0.0
2018,6,27,5,30,143.0,25.0,4.3,13.6,40.0,19.12,10.4
2018,6,27,5,45,241.5,36.5,4.3,13.75,78.0,27.52,18.5
2018,6,27,6,0,340.0,48.0,4.3,13.9,116.0,35.01,25.5
2018,6,27,6,15,170.0,39.5,4.3,14.15,73.5,28.11,19.54
2018,6,27,6,30,0.0,31.0,4.3,14.4,31.0,28.76,20.16
2018,6,27,6,45,0.0,37.5,4.25,14.6,37.5,34.81,25.54
2018,6,27,7,0,0.0,44.0,4.2,14.8,44.0,40.87,29.27
2018,6,27,7,15,0.0,67.0,4.2,15.05,67.0,62.33,47.29
2018,6,27,7,30,0.0,90.0,4.2,15.3,90.0,83.52,64.83
2018,6,27,7,45,0.0,103.5,4.25,15.55,103.5,95.72,74.68
2018,6,27,8,0,0.0,117.0,4.3,15.8,117.0,107.97,84.47
2018,6,27,8,15,0.0,127.5,4.3,16.05,127.5,117.62,92.03
2018,6,27,8,30,0.0,138.0,4.3,16.3,138.0,127.31,99.58
2018,6,27,8,45,0.5,146.0,4.35,16.5,146.5,135.02,105.48
2018,6,27,9,0,1.0,154.0,4.4,16.7,155.0,142.8,111.43
2018,6,27,9,15,1.0,152.0,4.45,16.85,153.0,141.32,109.93
2018,6,27,9,30,1.0,150.0,4.5,17.0,151.0,139.78,108.41
2018,6,27,9,45,3.0,161.0,4.55,17.15,163.5,151.37,117.5
2018,6,27,10,0,5.0,172.0,4.6,17.3,176.0,163.19,126.75
2018,6,27,10,15,8.5,207.5,4.65,17.4,215.0,198.89,154.96
2018,6,27,10,30,12.0,243.0,4.7,17.5,254.0,235.06,183.26
2018,6,27,10,45,16.0,282.0,4.8,17.55,297.0,275.38,214.62
2018,6,27,11,0,20.0,321.0,4.9,17.6,340.0,316.3,246.18
2018,6,27,11,15,20.0,325.0,4.95,17.65,344.0,321.59,250.03
2018,6,27,11,30,20.0,329.0,5.0,17.7,348.0,326.83,253.93
2018,6,27,11,45,26.5,357.5,5.1,17.7,383.0,366.47,284.52
2018,6,27,12,0,33.0,386.0,5.2,17.7,418.0,402.89,312.42
2018,6,27,12,15,29.5,369.5,5.3,17.65,398.0,386.07,299.62
2018,6,27,12,30,26.0,353.0,5.4,17.6,378.0,368.64,286.45
2018,6,27,12,45,21.5,329.0,5.45,17.55,349.5,334.02,259.96
2018,6,27,13,0,17.0,305.0,5.5,17.5,321.0,307.01,239.21
2018,6,27,13,15,26.0,340.0,5.55,17.45,364.5,360.64,281.2
2018,6,27,13,30,35.0,375.0,5.6,17.4,408.0,406.63,316.92
2018,6,27,13,45,50.0,388.0,5.7,17.35,433.5,436.44,340.61
2018,6,27,14,0,65.0,401.0,5.8,17.3,459.0,466.16,364.27
2018,6,27,14,15,63.0,387.0,5.85,17.2,441.5,450.51,352.89
2018,6,27,14,30,61.0,373.0,5.9,17.1,424.0,434.54,341.35
2018,6,27,14,45,47.5,340.5,6.0,17.0,379.5,387.75,305.63
2018,6,27,15,0,34.0,308.0,6.1,16.9,335.0,341.12,269.66
2018,6,27,15,15,22.5,262.0,6.1,16.9,279.5,272.42,215.78
2018,6,27,15,30,11.0,216.0,6.1,16.9,224.0,216.19,171.07
2018,6,27,15,45,10.0,201.5,6.25,16.55,208.5,201.02,159.57
2018,6,27,16,0,9.0,187.0,6.4,16.2,193.0,185.89,147.93
2018,6,27,16,15,16.0,193.0,6.45,16.0,202.5,197.65,158.32
2018,6,27,16,30,23.0,199.0,6.5,15.8,212.0,209.19,168.54
2018,6,27,16,45,33.0,185.0,6.55,15.55,201.5,209.43,169.68
2018,6,27,17,0,43.0,171.0,6.6,15.3,191.0,200.66,163.32
2018,6,27,17,15,99.0,158.5,6.6,15.1,197.5,227.85,187.35
2018,6,27,17,30,155.0,146.0,6.6,14.9,204.0,241.26,199.25
2018,6,27,17,45,207.5,120.5,6.6,14.65,186.0,239.13,197.37
2018,6,27,18,0,260.0,95.0,6.6,14.4,168.0,223.57,183.04
2018,6,27,18,15,236.0,79.0,6.55,14.2,135.0,182.85,146.7
2018,6,27,18,30,212.0,63.0,6.5,14.0,102.0,144.51,111.94
2018,6,27,18,45,150.5,48.0,6.4,13.8,71.5,99.36,72.47
2018,6,27,19,0,89.0,33.0,6.3,13.6,41.0,61.12,37.83
2018,6,27,19,15,51.5,19.5,6.3,13.55,23.5,31.01,0.0
2018,6,27,19,30,14.0,6.0,6.3,13.5,6.0,7.34,0.0
2018,6,27,19,45,7.0,3.0,6.25,13.45,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,13.6,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,13.65,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.05,13.6,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,4,45,18.0,5.0,6.2,14.0,5.5,0.0,0.0
2018,6,28,5,0,36.0,10.0,6.3,14.1,11.0,9.53,0.0
2018,6,28,5,15,133.0,25.0,6.35,14.25,37.5,19.87,0.39
2018,6,28,5,30,230.0,40.0,6.4,14.4,64.0,31.31,20.43
2018,6,28,5,45,277.5,50.0,6.5,14.55,94.5,38.21,27.71
2018,6,28,6,0,325.0,60.0,6.6,14.7,125.0,44.82,34.05
2018,6,28,6,15,219.5,85.0,6.6,14.9,134.5,66.01,53.11
2018,6,28,6,30,114.0,110.0,6.6,15.1,144.0,87.56,72.29
2018,6,28,6,45,305.0,110.5,6.6,15.3,224.0,77.13,62.98
2018,6,28,7,0,496.0,111.0,6.6,15.5,304.0,90.43,61.99
2018,6,28,7,15,606.5,102.5,6.6,15.65,371.5,123.29,74.28
2018,6,28,7,30,717.0,94.0,6.6,15.8,439.0,169.61,104.62
2018,6,28,7,45,628.0,129.0,6.65,15.95,455.0,223.63,154.74
2018,6,28,8,0,539.0,164.0,6.7,16.1,471.0,268.51,198.17
2018,6,28,8,15,558.0,175.0,6.7,16.25,516.5,316.94,240.68
2018,6,28,8,30,577.0,186.0,6.7,16.4,562.0,366.93,284.22
2018,6,28,8,45,676.0,161.0,6.65,16.55,630.5,421.91,330.69
2018,6,28,9,0,775.0,136.0,6.6,16.7,699.0,489.48,387.14
2018,6,28,9,15,793.0,137.0,6.55,16.8,740.5,542.09,431.31
2018,6,28,9,30,811.0,138.0,6.5,16.9,782.0,595.17,474.82
2018,6,28,9,45,775.0,164.0,6.45,17.0,800.5,636.98,507.87
2018,6,28,10,0,739.0,190.0,6.4,17.1,819.0,673.12,535.61
2018,6,28,10,15,806.5,160.5,6.35,17.2,867.5,730.37,580.71
2018,6,28,10,30,874.0,131.0,6.3,17.3,916.0,788.28,623.82
2018,6,28,10,45,890.0,125.0,6.25,17.35,940.5,830.32,653.71
2018,6,28,11,0,906.0,119.0,6.2,17.4,965.0,870.85,682.3
2018,6,28,11,15,909.0,120.0,6.2,17.4,979.5,904.89,706.36
2018,6,28,11,30,912.0,121.0,6.2,17.4,994.0,936.28,728.47
2018,6,28,11,45,913.5,121.0,6.15,17.4,1001.0,962.59,746.62
2018,6,28,12,0,915.0,121.0,6.1,17.4,1008.0,985.95,762.67
2018,6,28,12,15,917.5,119.0,6.15,17.4,1008.0,1005.29,776.53
2018,6,28,12,30,920.0,117.0,6.2,17.4,1008.0,1021.48,788.25
2018,6,28,12,45,921.5,115.0,6.25,17.4,1001.0,1033.4,797.09
2018,6,28,13,0,923.0,113.0,6.3,17.4,994.0,1041.92,803.67
2018,6,28,13,15,920.0,112.5,6.4,17.35,979.0,1043.97,806.3
2018,6,28,13,30,917.0,112.0,6.5,17.3,964.0,1042.5,806.6
2018,6,28,13,45,912.5,110.5,6.55,17.25,941.5,1035.0,802.44
2018,6,28,14,0,908.0,109.0,6.6,17.2,919.0,1024.05,795.96
2018,6,28,14,15,901.5,108.0,6.65,17.1,890.5,1008.27,786.28
2018,6,28,14,30,895.0,107.0,6.7,17.0,862.0,989.26,774.35
2018,6,28,14,45,886.5,105.5,6.7,16.95,827.5,964.7,758.04
2018,6,28,15,0,878.0,104.0,6.7,16.9,793.0,937.25,739.64
2018,6,28,15,15,867.0,102.0,6.7,16.9,753.0,904.28,717.01
2018,6,28,15,30,856.0,100.0,6.7,16.9,713.0,868.89,692.52
2018,6,28,15,45,841.5,98.0,6.75,16.6,669.0,828.36,664.99
2018,6,28,16,0,827.0,96.0,6.8,16.3,625.0,791.7,640.09
2018,6,28,16,15,807.5,94.0,6.8,16.1,577.5,743.73,605.77
2018,6,28,16,30,788.0,92.0,6.8,15.9,530.0,694.9,570.33
2018,6,28,16,45,763.5,88.5,6.8,15.75,480.5,640.32,529.43
2018,6,28,17,0,739.0,85.0,6.8,15.6,431.0,585.9,486.22
2018,6,28,17,15,705.5,81.5,6.8,15.35,380.5,528.26,439.34
2018,6,28,17,30,672.0,78.0,6.8,15.1,330.0,470.68,391.25
2018,6,28,17,45,625.5,72.5,6.75,14.85,280.0,406.34,336.23
2018,6,28,18,0,579.0,67.0,6.7,14.6,230.0,345.72,282.89
2018,6,28,18,15,513.0,60.0,6.6,14.4,183.0,279.85,224.15
2018,6,28,18,30,447.0,53.0,6.5,14.2,136.0,220.45,170.29
2018,6,28,18,45,347.0,43.5,6.4,14.0,96.5,155.73,113.19
2018,6,28,19,0,247.0,34.0,6.3,13.8,57.0,102.27,63.68
2018,6,28,19,15,141.0,21.0,6.25,13.75,32.5,49.77,0.0
2018,6,28,19,30,35.0,8.0,6.2,13.7,8.0,11.68,0.0
2018,6,28,19,45,17.5,4.0,6.1,13.65,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.75,13.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,2.7,13.25,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,2.6,13.4,10.0,8.58,0.0
2018,6,29,5,15,182.5,22.0,2.5,13.6,38.5,18.14,0.0
2018,6,29,5,30,306.0,35.0,2.4,13.8,67.0,28.39,18.03
2018,6,29,5,45,374.0,43.5,2.3,14.05,103.5,33.72,23.88
2018,6,29,6,0,442.0,52.0,2.2,14.3,140.0,38.81,28.83
2018,6,29,6,15,387.0,72.5,2.05,14.55,165.5,53.09,41.75
2018,6,29,6,30,332.0,93.0,1.9,14.8,191.0,66.56,53.77
2018,6,29,6,45,399.0,100.5,1.8,15.05,240.0,70.21,56.9
2018,6,29,7,0,466.0,108.0,1.7,15.3,289.0,86.88,59.81
2018,6,29,7,15,583.0,101.0,1.65,15.65,359.5,119.45,71.88
2018,6,29,7,30,700.0,94.0,1.6,16.0,430.0,166.44,102.0
2018,6,29,7,45,757.0,89.0,1.6,16.35,488.0,220.32,145.16
2018,6,29,8,0,814.0,84.0,1.6,16.7,546.0,275.76,192.13
2018,6,29,8,15,831.5,86.5,1.7,17.0,593.5,336.11,244.92
2018,6,29,8,30,849.0,89.0,1.8,17.3,641.0,392.32,293.81
2018,6,29,8,45,862.5,90.5,1.9,17.6,684.5,446.96,340.45
2018,6,29,9,0,876.0,92.0,2.0,17.9,728.0,501.89,385.97
2018,6,29,9,15,884.5,95.5,2.1,18.15,767.5,555.97,429.56
2018,6,29,9,30,893.0,99.0,2.2,18.4,807.0,609.39,471.35
2018,6,29,9,45,898.5,102.0,2.35,18.65,840.5,659.58,509.91
2018,6,29,10,0,904.0,105.0,2.5,18.9,874.0,708.35,546.52
2018,6,29,10,15,909.5,106.5,2.65,19.05,901.5,754.14,579.44
2018,6,29,10,30,915.0,108.0,2.8,19.2,929.0,798.09,609.83
2018,6,29,10,45,919.0,109.0,2.9,19.35,950.0,838.35,637.15
2018,6,29,11,0,923.0,110.0,3.0,19.5,971.0,876.28,662.71
2018,6,29,11,15,925.5,110.5,3.1,19.6,985.0,909.96,685.4
2018,6,29,11,30,928.0,111.0,3.2,19.7,999.0,940.9,706.2
2018,6,29,11,45,929.5,110.5,3.3,19.85,1005.5,967.11,723.68
2018,6,29,12,0,931.0,110.0,3.4,20.0,1012.0,990.3,739.18
2018,6,29,12,15,931.0,110.0,3.55,20.0,1011.5,1009.41,752.83
2018,6,29,12,30,931.0,110.0,3.7,20.0,1011.0,1025.28,764.42
2018,6,29,12,45,929.0,110.0,3.85,20.05,1003.0,1035.82,772.43
2018,6,29,13,0,927.0,110.0,4.0,20.1,995.0,1042.9,778.27
2018,6,29,13,15,924.5,109.0,4.1,20.05,980.0,1044.97,780.84
2018,6,29,13,30,922.0,108.0,4.2,20.0,965.0,1043.5,781.2
2018,6,29,13,45,918.5,107.0,4.35,19.95,943.5,1037.51,778.96
2018,6,29,14,0,915.0,106.0,4.5,19.9,922.0,1028.04,774.73
2018,6,29,14,15,910.0,104.5,4.6,19.85,894.0,1013.14,766.68
2018,6,29,14,30,905.0,103.0,4.7,19.8,866.0,994.93,756.4
2018,6,29,14,45,898.5,100.5,4.8,19.7,832.0,971.02,742.31
2018,6,29,15,0,892.0,98.0,4.9,19.6,798.0,944.08,726.03
2018,6,29,15,15,881.0,96.5,4.9,19.6,758.0,911.29,704.51
2018,6,29,15,30,870.0,95.0,4.9,19.6,718.0,876.05,681.17
2018,6,29,15,45,857.0,92.5,5.0,19.3,674.0,835.78,655.39
2018,6,29,16,0,844.0,90.0,5.1,19.0,630.0,793.62,627.81
2018,6,29,16,15,826.0,87.5,5.15,18.8,582.5,751.08,598.98
2018,6,29,16,30,808.0,85.0,5.2,18.6,535.0,702.08,564.79
2018,6,29,16,45,784.0,82.0,5.2,18.4,485.0,647.6,525.61
2018,6,29,17,0,760.0,79.0,5.2,18.2,435.0,593.21,483.81
2018,6,29,17,15,727.0,75.0,5.15,17.9,383.5,532.66,435.88
2018,6,29,17,30,694.0,71.0,5.1,17.6,332.0,473.7,387.79
2018,6,29,17,45,647.0,67.0,5.1,17.3,282.0,411.2,335.41
2018,6,29,18,0,600.0,63.0,5.1,17.0,232.0,351.01,283.4
2018,6,29,18,15,534.0,56.5,5.0,16.65,184.5,284.61,225.21
2018,6,29,18,30,468.0,50.0,4.9,16.3,137.0,224.71,171.62
2018,6,29,18,45,367.0,41.0,4.8,15.95,97.0,159.13,114.39
2018,6,29,19,0,266.0,32.0,4.7,15.6,57.0,104.7,64.39
2018,6,29,19,15,153.5,20.0,4.65,15.45,32.5,50.89,0.0
2018,6,29,19,30,41.0,8.0,4.6,15.3,8.0,12.4,0.0
2018,6,29,19,45,20.5,4.0,4.55,15.15,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,30,4,45,39.0,4.5,1.1,14.3,5.0,0.0,0.0
2018,6,30,5,0,78.0,9.0,1.2,14.5,10.0,8.58,0.0
2018,6,30,5,15,216.5,20.0,1.3,14.75,39.0,16.24,0.0
2018,6,30,5,30,355.0,31.0,1.4,15.0,68.0,24.63,14.77
2018,6,30,5,45,446.0,38.5,1.5,15.3,110.0,29.32,19.93
2018,6,30,6,0,537.0,46.0,1.6,15.6,152.0,33.83,24.29
2018,6,30,6,15,596.0,51.0,1.6,16.0,200.0,36.04,26.43
2018,6,30,6,30,655.0,56.0,1.6,16.4,248.0,41.85,31.62
2018,6,30,6,45,696.0,60.5,1.6,16.8,299.0,43.69,33.18
2018,6,30,7,0,737.0,65.0,1.6,17.2,350.0,63.41,35.54
2018,6,30,7,15,766.5,68.5,1.6,17.65,401.5,112.78,58.89
2018,6,30,7,30,796.0,72.0,1.6,18.1,453.0,165.67,96.41
2018,6,30,7,45,818.0,74.5,1.6,18.55,503.0,225.29,145.43
2018,6,30,8,0,840.0,77.0,1.6,19.0,553.0,281.16,193.71
2018,6,30,8,15,856.0,80.0,1.65,19.45,601.0,337.5,242.95
2018,6,30,8,30,872.0,83.0,1.7,19.9,649.0,394.89,292.21
2018,6,30,8,45,884.5,84.5,1.7,20.3,692.5,450.32,338.65
2018,6,30,9,0,897.0,86.0,1.7,20.7,736.0,505.9,383.66
2018,6,30,9,15,907.0,87.5,1.75,20.95,775.5,560.09,426.55
2018,6,30,9,30,917.0,89.0,1.8,21.2,815.0,613.69,467.65
2018,6,30,9,45,924.0,90.5,1.85,21.45,849.0,664.59,505.6
2018,6,30,10,0,931.0,92.0,1.9,21.7,883.0,714.15,541.56
2018,6,30,10,15,936.0,93.5,2.0,21.8,911.0,760.72,573.72
2018,6,30,10,30,941.0,95.0,2.1,21.9,939.0,805.34,603.72
2018,6,30,10,45,943.5,96.5,2.15,22.05,959.5,845.83,630.17
2018,6,30,11,0,946.0,98.0,2.2,22.2,980.0,883.81,654.77
2018,6,30,11,15,948.0,98.5,2.3,22.25,994.0,917.77,677.29
2018,6,30,11,30,950.0,99.0,2.4,22.3,1008.0,948.88,697.92
2018,6,30,11,45,828.0,169.0,2.5,22.35,965.5,935.26,689.18
2018,6,30,12,0,706.0,239.0,2.6,22.4,923.0,914.08,675.85
2018,6,30,12,15,516.5,344.5,2.65,22.4,844.5,851.61,629.68
2018,6,30,12,30,327.0,450.0,2.7,22.4,766.0,775.65,572.97
2018,6,30,12,45,480.0,364.0,2.75,22.35,824.0,857.26,634.65
2018,6,30,13,0,633.0,278.0,2.8,22.3,882.0,932.78,690.28
2018,6,30,13,15,677.0,250.0,2.85,22.25,887.0,954.99,706.35
2018,6,30,13,30,721.0,222.0,2.9,22.2,892.0,973.71,719.6
2018,6,30,13,45,786.5,181.5,2.9,22.15,896.5,991.32,731.82
2018,6,30,14,0,852.0,141.0,2.9,22.1,901.0,1001.8,739.46
2018,6,30,14,15,879.0,122.5,2.9,22.0,884.5,1001.84,740.57
2018,6,30,14,30,906.0,104.0,2.9,21.9,868.0,997.25,738.86
2018,6,30,14,45,897.5,103.0,2.9,21.8,833.5,973.08,724.3
2018,6,30,15,0,889.0,102.0,2.9,21.7,799.0,945.99,707.95
2018,6,30,15,15,878.0,99.5,2.9,21.7,758.5,912.23,686.76
2018,6,30,15,30,867.0,97.0,2.9,21.7,718.0,876.01,663.81
2018,6,30,15,45,852.5,95.5,2.9,21.3,674.0,835.71,638.81
2018,6,30,16,0,838.0,94.0,2.9,20.9,630.0,793.64,612.22
2018,6,30,16,15,819.0,91.5,2.9,20.6,582.0,750.67,584.34
2018,6,30,16,30,800.0,89.0,2.9,20.3,534.0,701.2,551.23
2018,6,30,16,45,776.0,85.5,2.85,20.0,484.0,646.48,513.34
2018,6,30,17,0,752.0,82.0,2.8,19.7,434.0,591.84,472.8
2018,6,30,17,15,719.0,78.0,2.75,19.25,383.0,531.63,426.96
2018,6,30,17,30,686.0,74.0,2.7,18.8,332.0,474.61,382.03
2018,6,30,17,45,640.5,69.0,2.65,18.35,281.5,410.64,330.08
2018,6,30,18,0,595.0,64.0,2.6,17.9,231.0,350.26,279.29
2018,6,30,18,15,527.0,57.5,2.55,17.45,183.5,283.28,221.93
2018,6,30,18,30,459.0,51.0,2.5,17.0,136.0,222.99,169.06
2018,6,30,18,45,359.0,41.5,2.5,16.6,96.0,157.59,112.73
2018,6,30,19,0,259.0,32.0,2.5,16.2,56.0,103.28,63.29
2018,6,30,19,15,150.5,19.5,2.5,16.0,31.5,49.91,0.0
2018,6,30,19,30,42.0,7.0,2.5,15.8,7.0,11.58,0.0
2018,6,30,19,45,21.0,3.5,2.5,15.65,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
