Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,17,15,585.5,96.5,5.15,17.45,327.5,476.74,391.95
2018,7,30,17,30,514.0,95.0,5.2,17.1,270.0,405.08,333.18
2018,7,30,17,45,440.0,86.0,5.2,16.7,218.0,327.17,268.03
2018,7,30,18,0,366.0,77.0,5.2,16.3,166.0,260.42,210.65
2018,7,30,18,15,306.5,63.0,5.15,16.05,125.5,201.2,158.56
2018,7,30,18,30,247.0,49.0,5.1,15.8,85.0,148.46,111.61
2018,7,30,18,45,165.0,34.0,5.05,15.55,54.0,95.3,63.27
2018,7,30,19,0,83.0,19.0,5.0,15.3,23.0,41.34,0.0
2018,7,30,19,15,41.5,9.5,4.95,15.25,11.5,15.75,0.0
2018,7,30,19,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.85,14.95,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,3.7,14.45,2.0,1.91,0.0
2018,7,31,5,30,0.0,4.0,3.7,14.7,4.0,3.81,0.0
2018,7,31,5,45,0.0,9.0,3.7,14.95,9.0,8.33,0.88
2018,7,31,6,0,0.0,14.0,3.7,15.2,14.0,12.97,5.59
2018,7,31,6,15,0.0,21.0,3.65,15.45,21.0,19.46,11.55
2018,7,31,6,30,0.0,28.0,3.6,15.7,28.0,25.97,17.47
2018,7,31,6,45,0.0,47.0,3.55,15.95,47.0,43.66,33.26
2018,7,31,7,0,0.0,66.0,3.5,16.2,66.0,61.4,48.91
2018,7,31,7,15,0.0,78.0,3.45,16.4,78.0,72.23,55.51
2018,7,31,7,30,0.0,90.0,3.4,16.6,90.0,83.1,64.38
2018,7,31,7,45,0.0,106.5,3.4,16.8,106.5,97.92,76.41
2018,7,31,8,0,0.0,123.0,3.4,17.0,123.0,112.84,88.36
2018,7,31,8,15,0.0,138.0,3.35,17.25,138.0,126.54,99.16
2018,7,31,8,30,0.0,153.0,3.3,17.5,153.0,140.33,109.92
2018,7,31,8,45,2.0,169.0,3.25,17.75,170.5,155.87,121.98
2018,7,31,9,0,4.0,185.0,3.2,18.0,188.0,171.74,134.21
2018,7,31,9,15,7.0,205.5,3.2,18.2,211.0,192.44,150.24
2018,7,31,9,30,10.0,226.0,3.2,18.4,234.0,213.6,166.52
2018,7,31,9,45,12.0,244.0,3.2,18.65,253.5,232.34,180.74
2018,7,31,10,0,14.0,262.0,3.2,18.9,273.0,251.39,195.1
2018,7,31,10,15,17.0,281.0,3.3,19.05,295.0,272.35,211.02
2018,7,31,10,30,20.0,300.0,3.4,19.2,317.0,293.71,227.15
2018,7,31,10,45,26.5,329.0,3.45,19.35,352.5,329.45,254.21
2018,7,31,11,0,33.0,358.0,3.5,19.5,388.0,365.12,280.94
2018,7,31,11,15,30.5,358.0,3.6,19.6,386.0,366.34,281.49
2018,7,31,11,30,28.0,358.0,3.7,19.7,384.0,367.23,281.93
2018,7,31,11,45,29.5,363.5,3.8,19.8,391.0,376.83,289.09
2018,7,31,12,0,31.0,369.0,3.9,19.9,398.0,386.43,296.25
2018,7,31,12,15,32.5,372.0,4.05,19.9,402.5,393.54,301.74
2018,7,31,12,30,34.0,375.0,4.2,19.9,407.0,400.54,307.2
2018,7,31,12,45,40.5,389.5,4.35,19.9,427.5,424.03,325.26
2018,7,31,13,0,47.0,404.0,4.5,19.9,448.0,447.71,343.44
2018,7,31,13,15,45.5,395.5,4.6,19.85,437.5,439.69,337.79
2018,7,31,13,30,44.0,387.0,4.7,19.8,427.0,431.29,344.85
2018,7,31,13,45,105.5,366.5,4.8,19.7,459.0,485.75,376.06
2018,7,31,14,0,167.0,346.0,4.9,19.6,491.0,526.83,409.84
2018,7,31,14,15,498.5,240.5,5.0,19.5,653.0,767.76,598.84
2018,7,31,14,30,830.0,135.0,5.1,19.4,815.0,972.05,747.51
2018,7,31,14,45,823.0,131.0,5.15,19.25,780.5,947.4,730.9
2018,7,31,15,0,816.0,127.0,5.2,19.1,746.0,919.81,713.63
2018,7,31,15,15,802.5,124.5,5.2,19.1,706.0,885.19,690.5
2018,7,31,15,30,789.0,122.0,5.2,19.1,666.0,848.33,665.65
2018,7,31,15,45,776.5,116.5,5.3,18.7,622.0,806.98,638.83
2018,7,31,16,0,764.0,111.0,5.4,18.3,578.0,763.79,610.18
2018,7,31,16,15,634.0,127.0,5.4,18.0,493.0,654.91,530.28
2018,7,31,16,30,504.0,143.0,5.4,17.7,408.0,544.88,444.78
2018,7,31,16,45,478.5,135.0,5.4,17.4,366.0,496.28,407.48
2018,7,31,17,0,453.0,127.0,5.4,17.1,324.0,448.68,369.89
2018,7,31,17,15,382.5,121.5,5.35,16.8,273.0,378.22,312.35
2018,7,31,17,30,312.0,116.0,5.3,16.5,222.0,304.92,251.55
2018,7,31,17,45,300.0,97.5,5.25,16.15,185.0,270.6,222.03
2018,7,31,18,0,288.0,79.0,5.2,15.8,148.0,228.06,184.69
2018,7,31,18,15,274.0,63.0,5.15,15.6,116.0,188.51,148.65
2018,7,31,18,30,260.0,47.0,5.1,15.4,84.0,150.31,112.82
2018,7,31,18,45,171.0,32.0,5.0,15.2,52.5,94.53,61.78
2018,7,31,19,0,82.0,17.0,4.9,15.0,21.0,41.2,0.0
2018,7,31,19,15,41.0,8.5,4.85,14.9,10.5,14.67,0.0
2018,7,31,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,3.7,14.45,1.0,0.95,0.0
2018,8,1,5,30,0.0,2.0,3.7,14.7,2.0,1.91,0.0
2018,8,1,5,45,0.0,4.0,3.75,14.95,4.0,3.7,0.0
2018,8,1,6,0,0.0,6.0,3.8,15.2,6.0,5.55,0.0
2018,8,1,6,15,0.0,9.0,3.7,15.45,9.0,8.33,1.7
2018,8,1,6,30,0.0,12.0,3.6,15.7,12.0,11.11,4.25
2018,8,1,6,45,0.0,26.0,3.55,15.95,26.0,24.11,15.88
2018,8,1,7,0,0.0,40.0,3.5,16.2,40.0,37.14,27.45
2018,8,1,7,15,0.0,55.0,3.4,16.45,55.0,51.13,37.75
2018,8,1,7,30,0.0,70.0,3.3,16.7,70.0,65.13,49.35
2018,8,1,7,45,0.0,83.0,3.25,16.95,83.0,77.29,59.25
2018,8,1,8,0,0.0,96.0,3.2,17.2,96.0,89.09,68.74
2018,8,1,8,15,0.5,121.5,3.2,17.5,122.0,112.17,87.34
2018,8,1,8,30,1.0,147.0,3.2,17.8,148.0,135.37,105.79
2018,8,1,8,45,2.5,165.5,3.2,18.1,167.5,152.97,119.49
2018,8,1,9,0,4.0,184.0,3.2,18.4,187.0,170.84,133.31
2018,8,1,9,15,7.0,203.0,3.35,18.6,208.5,190.21,148.3
2018,8,1,9,30,10.0,222.0,3.5,18.8,230.0,210.01,163.55
2018,8,1,9,45,12.5,241.0,3.6,19.05,251.0,229.94,178.77
2018,8,1,10,0,15.0,260.0,3.7,19.3,272.0,250.24,194.18
2018,8,1,10,15,20.5,290.0,3.85,19.4,307.0,283.08,219.38
2018,8,1,10,30,26.0,320.0,4.0,19.5,342.0,317.71,245.75
2018,8,1,10,45,36.0,353.5,4.2,19.65,385.5,359.83,277.71
2018,8,1,11,0,46.0,387.0,4.4,19.8,429.0,403.26,310.48
2018,8,1,11,15,44.0,390.0,4.5,19.8,430.5,408.55,314.23
2018,8,1,11,30,42.0,393.0,4.6,19.8,432.0,413.54,317.91
2018,8,1,11,45,42.5,398.5,4.75,19.8,438.0,422.99,325.11
2018,8,1,12,0,43.0,404.0,4.9,19.8,444.0,432.35,332.27
2018,8,1,12,15,44.0,405.0,5.0,19.8,446.0,437.58,336.35
2018,8,1,12,30,45.0,406.0,5.1,19.8,448.0,442.61,340.34
2018,8,1,12,45,44.0,401.5,5.15,19.75,442.5,439.84,338.47
2018,8,1,13,0,43.0,397.0,5.2,19.7,437.0,436.71,336.39
2018,8,1,13,15,39.5,383.0,5.25,19.65,419.5,420.91,324.75
2018,8,1,13,30,36.0,369.0,5.3,19.6,402.0,404.68,325.22
2018,8,1,13,45,98.5,341.5,5.3,19.55,427.5,452.61,352.28
2018,8,1,14,0,161.0,314.0,5.3,19.5,453.0,487.17,381.39
2018,8,1,14,15,531.0,206.0,5.35,19.35,643.5,768.45,602.98
2018,8,1,14,30,901.0,98.0,5.4,19.2,834.0,992.73,764.78
2018,8,1,14,45,893.5,96.0,5.4,19.1,799.5,968.43,747.86
2018,8,1,15,0,886.0,94.0,5.4,19.0,765.0,941.05,730.28
2018,8,1,15,15,874.5,92.5,5.4,19.0,724.5,907.67,708.1
2018,8,1,15,30,863.0,91.0,5.4,19.0,684.0,871.8,684.03
2018,8,1,15,45,848.5,88.0,5.45,18.55,638.5,829.38,656.42
2018,8,1,16,0,834.0,85.0,5.5,18.1,593.0,785.12,627.01
2018,8,1,16,15,814.5,82.5,5.5,17.85,544.5,741.44,596.86
2018,8,1,16,30,795.0,80.0,5.5,17.6,496.0,691.02,561.08
2018,8,1,16,45,768.5,77.0,5.55,17.3,445.0,634.53,520.15
2018,8,1,17,0,742.0,74.0,5.6,17.0,394.0,578.33,476.7
2018,8,1,17,15,692.5,72.0,5.6,16.65,340.0,510.1,421.82
2018,8,1,17,30,643.0,70.0,5.6,16.3,286.0,447.25,369.6
2018,8,1,17,45,529.0,68.5,5.6,15.95,226.0,354.8,291.7
2018,8,1,18,0,415.0,67.0,5.6,15.6,166.0,269.97,218.86
2018,8,1,18,15,338.0,55.5,5.55,15.35,123.5,204.2,160.9
2018,8,1,18,30,261.0,44.0,5.5,15.1,81.0,146.93,109.98
2018,8,1,18,45,174.5,30.0,5.45,14.9,50.5,93.02,59.64
2018,8,1,19,0,88.0,16.0,5.4,14.7,20.0,40.97,0.0
2018,8,1,19,15,44.0,8.0,5.35,14.6,10.0,14.63,0.0
2018,8,1,19,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,1.0,4.3,13.85,1.0,0.0,0.0
2018,8,2,5,30,0.0,2.0,4.4,14.1,2.0,1.91,0.0
2018,8,2,5,45,0.0,4.5,4.45,14.3,4.5,4.16,0.0
2018,8,2,6,0,0.0,7.0,4.5,14.5,7.0,6.48,0.0
2018,8,2,6,15,0.0,11.0,4.5,14.75,11.0,10.18,3.35
2018,8,2,6,30,0.0,15.0,4.5,15.0,15.0,13.89,6.75
2018,8,2,6,45,0.0,34.0,4.45,15.2,34.0,31.55,22.57
2018,8,2,7,0,0.0,53.0,4.4,15.4,53.0,49.26,38.31
2018,8,2,7,15,0.0,65.0,4.45,15.65,65.0,60.46,45.76
2018,8,2,7,30,0.0,77.0,4.5,15.9,77.0,71.67,55.01
2018,8,2,7,45,0.0,87.5,4.55,16.2,87.5,81.28,62.78
2018,8,2,8,0,0.0,98.0,4.6,16.5,98.0,90.86,70.44
2018,8,2,8,15,0.0,110.5,4.7,16.7,110.5,102.26,79.55
2018,8,2,8,30,0.0,123.0,4.8,16.9,123.0,113.71,88.63
2018,8,2,8,45,1.0,145.0,4.85,17.15,145.5,134.13,104.9
2018,8,2,9,0,2.0,167.0,4.9,17.4,168.0,154.76,121.2
2018,8,2,9,15,4.5,185.5,4.95,17.55,188.5,173.25,135.71
2018,8,2,9,30,7.0,204.0,5.0,17.7,209.0,192.12,150.44
2018,8,2,9,45,9.5,224.5,5.05,17.85,232.0,213.18,166.84
2018,8,2,10,0,12.0,245.0,5.1,18.0,255.0,234.62,183.45
2018,8,2,10,15,21.5,288.5,5.15,18.1,307.0,282.43,220.79
2018,8,2,10,30,31.0,332.0,5.2,18.2,359.0,332.58,259.52
2018,8,2,10,45,45.5,368.0,5.25,18.35,408.5,380.92,296.57
2018,8,2,11,0,60.0,404.0,5.3,18.5,458.0,430.95,334.55
2018,8,2,11,15,58.0,410.0,5.3,18.55,463.0,439.79,340.8
2018,8,2,11,30,56.0,416.0,5.3,18.6,468.0,448.36,346.96
2018,8,2,11,45,59.0,423.0,5.35,18.65,478.0,462.22,357.38
2018,8,2,12,0,62.0,430.0,5.4,18.7,488.0,476.09,367.81
2018,8,2,12,15,72.0,437.5,5.4,18.7,505.0,497.16,383.92
2018,8,2,12,30,82.0,445.0,5.4,18.7,522.0,518.4,400.13
2018,8,2,12,45,96.5,448.0,5.45,18.75,538.0,539.54,416.5
2018,8,2,13,0,111.0,451.0,5.5,18.8,554.0,571.65,440.92
2018,8,2,13,15,165.0,441.5,5.5,18.75,592.0,619.87,478.89
2018,8,2,13,30,219.0,432.0,5.5,18.7,630.0,667.48,516.13
2018,8,2,13,45,376.5,362.5,5.55,18.65,692.5,766.8,594.91
2018,8,2,14,0,534.0,293.0,5.6,18.6,755.0,863.04,669.97
2018,8,2,14,15,725.0,195.0,5.55,18.5,799.5,948.77,735.17
2018,8,2,14,30,916.0,97.0,5.5,18.4,844.0,1006.23,776.35
2018,8,2,14,45,909.0,94.5,5.5,18.3,808.5,981.54,760.18
2018,8,2,15,0,902.0,92.0,5.5,18.2,773.0,953.68,742.24
2018,8,2,15,15,890.5,90.5,5.5,18.2,732.0,919.84,719.71
2018,8,2,15,30,879.0,89.0,5.5,18.2,691.0,883.45,695.23
2018,8,2,15,45,865.5,86.5,5.45,17.9,646.0,841.89,667.32
2018,8,2,16,0,852.0,84.0,5.4,17.6,601.0,798.36,637.67
2018,8,2,16,15,833.0,81.5,5.45,17.4,552.0,748.85,603.33
2018,8,2,16,30,814.0,79.0,5.5,17.2,503.0,703.47,571.55
2018,8,2,16,45,787.5,76.0,5.55,17.0,451.5,646.11,529.81
2018,8,2,17,0,761.0,73.0,5.6,16.8,400.0,589.0,485.59
2018,8,2,17,15,700.0,72.5,5.65,16.5,342.5,514.66,425.78
2018,8,2,17,30,639.0,72.0,5.7,16.2,285.0,446.95,369.52
2018,8,2,17,45,559.0,67.0,5.75,15.9,230.0,367.52,302.18
2018,8,2,18,0,479.0,62.0,5.8,15.6,175.0,295.48,239.44
2018,8,2,18,15,418.0,51.5,5.7,15.35,132.5,232.71,183.16
2018,8,2,18,30,357.0,41.0,5.6,15.1,90.0,176.38,131.64
2018,8,2,18,45,247.5,29.5,5.5,14.9,57.0,112.96,71.1
2018,8,2,19,0,138.0,18.0,5.4,14.7,24.0,46.45,0.0
2018,8,2,19,15,69.0,9.0,5.25,14.6,12.0,8.58,0.0
2018,8,2,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,3,5,15,4.5,3.0,3.9,13.9,3.0,0.0,0.0
2018,8,3,5,30,9.0,6.0,4.0,14.2,6.0,5.72,0.0
2018,8,3,5,45,4.5,12.5,4.05,14.5,12.5,11.74,3.03
2018,8,3,6,0,0.0,19.0,4.1,14.8,19.0,17.61,9.55
2018,8,3,6,15,0.0,29.0,4.0,15.05,29.0,26.91,18.09
2018,8,3,6,30,0.0,39.0,3.9,15.3,39.0,36.21,26.58
2018,8,3,6,45,0.0,56.0,3.8,15.55,56.0,52.07,40.76
2018,8,3,7,0,0.0,73.0,3.7,15.8,73.0,67.26,54.17
2018,8,3,7,15,0.0,87.5,3.6,16.0,87.5,80.2,62.32
2018,8,3,7,30,0.0,102.0,3.5,16.2,102.0,93.28,73.01
2018,8,3,7,45,0.0,116.5,3.35,16.45,116.5,106.45,83.61
2018,8,3,8,0,0.0,131.0,3.2,16.7,131.0,119.71,94.13
2018,8,3,8,15,3.0,155.5,3.15,17.0,157.5,142.53,112.23
2018,8,3,8,30,6.0,180.0,3.1,17.3,184.0,165.87,130.55
2018,8,3,8,45,10.0,203.5,3.05,17.55,210.5,189.28,148.75
2018,8,3,9,0,14.0,227.0,3.0,17.8,237.0,213.31,167.3
2018,8,3,9,15,20.5,253.5,3.0,18.15,268.5,241.88,189.2
2018,8,3,9,30,27.0,280.0,3.0,18.5,300.0,269.23,209.94
2018,8,3,9,45,44.5,317.0,3.0,18.8,352.0,316.1,245.7
2018,8,3,10,0,62.0,354.0,3.0,19.1,404.0,365.25,282.69
2018,8,3,10,15,104.0,383.0,3.0,19.35,471.0,426.57,328.95
2018,8,3,10,30,146.0,412.0,3.0,19.6,538.0,493.45,378.58
2018,8,3,10,45,167.0,426.0,3.0,19.85,573.5,532.96,407.11
2018,8,3,11,0,188.0,440.0,3.0,20.1,609.0,573.86,436.46
2018,8,3,11,15,146.0,442.0,3.05,20.3,574.5,550.5,417.93
2018,8,3,11,30,104.0,444.0,3.1,20.5,540.0,518.3,393.18
2018,8,3,11,45,86.0,439.5,3.15,20.7,519.5,503.31,381.64
2018,8,3,12,0,68.0,435.0,3.2,20.9,499.0,486.88,368.92
2018,8,3,12,15,83.0,444.5,3.4,21.0,522.5,514.96,390.19
2018,8,3,12,30,98.0,454.0,3.6,21.1,546.0,543.4,411.48
2018,8,3,12,45,112.5,454.0,3.75,21.2,559.0,572.13,432.83
2018,8,3,13,0,127.0,454.0,3.9,21.3,572.0,591.05,447.2
2018,8,3,13,15,170.0,444.5,4.1,21.3,599.5,628.31,476.24
2018,8,3,13,30,213.0,435.0,4.3,21.3,627.0,664.86,504.63
2018,8,3,13,45,286.5,401.0,4.45,21.3,652.5,717.36,545.54
2018,8,3,14,0,360.0,367.0,4.6,21.3,678.0,755.39,576.24
2018,8,3,14,15,566.0,270.0,4.75,21.25,739.5,866.85,663.11
2018,8,3,14,30,772.0,173.0,4.9,21.2,801.0,956.22,729.37
2018,8,3,14,45,760.5,170.0,5.05,21.1,766.0,935.08,716.62
2018,8,3,15,0,749.0,167.0,5.2,21.0,731.0,905.65,698.62
2018,8,3,15,15,734.0,163.0,5.2,21.0,690.5,869.53,674.53
2018,8,3,15,30,719.0,159.0,5.2,21.0,650.0,831.43,648.88
2018,8,3,15,45,703.0,152.5,5.35,20.7,605.5,787.96,620.55
2018,8,3,16,0,687.0,146.0,5.5,20.4,561.0,743.09,590.61
2018,8,3,16,15,669.5,137.5,5.5,20.15,514.0,693.69,555.92
2018,8,3,16,30,652.0,129.0,5.5,19.9,467.0,643.54,519.17
2018,8,3,16,45,627.0,120.0,5.5,19.6,417.5,587.17,476.74
2018,8,3,17,0,602.0,111.0,5.5,19.3,368.0,531.29,433.56
2018,8,3,17,15,565.5,102.0,5.5,18.95,318.0,469.36,384.28
2018,8,3,17,30,529.0,93.0,5.5,18.6,268.0,409.68,335.34
2018,8,3,17,45,480.0,82.5,5.5,18.2,220.0,344.86,280.77
2018,8,3,18,0,431.0,72.0,5.5,17.8,172.0,282.35,226.65
2018,8,3,18,15,356.0,59.0,5.4,17.5,128.0,214.89,167.59
2018,8,3,18,30,281.0,46.0,5.3,17.2,84.0,155.74,115.16
2018,8,3,18,45,184.5,31.0,5.2,16.85,51.5,96.84,58.9
2018,8,3,19,0,88.0,16.0,5.1,16.5,19.0,33.81,0.0
2018,8,3,19,15,44.0,8.0,4.9,16.4,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,5,15,26.0,6.0,3.05,14.55,7.0,0.0,0.0
2018,8,4,5,30,52.0,12.0,3.1,14.8,14.0,11.44,0.0
2018,8,4,5,45,124.0,30.0,3.2,15.0,43.5,24.65,12.03
2018,8,4,6,0,196.0,48.0,3.3,15.2,73.0,37.17,26.27
2018,8,4,6,15,189.0,62.0,3.25,15.45,95.0,49.31,37.67
2018,8,4,6,30,182.0,76.0,3.2,15.7,117.0,59.52,47.1
2018,8,4,6,45,98.5,94.0,3.2,15.95,117.0,76.3,62.06
2018,8,4,7,0,15.0,112.0,3.2,16.2,117.0,98.04,81.1
2018,8,4,7,15,14.5,128.5,3.2,16.55,134.0,113.5,89.58
2018,8,4,7,30,14.0,145.0,3.2,16.9,151.0,129.73,102.38
2018,8,4,7,45,13.5,160.0,3.2,17.25,166.5,144.72,114.18
2018,8,4,8,0,13.0,175.0,3.2,17.6,182.0,159.64,125.85
2018,8,4,8,15,16.0,194.0,3.3,18.05,203.0,178.85,140.72
2018,8,4,8,30,19.0,213.0,3.4,18.5,224.0,198.52,155.84
2018,8,4,8,45,26.0,238.5,3.45,18.9,255.0,225.79,176.82
2018,8,4,9,0,33.0,264.0,3.5,19.3,286.0,250.54,195.63
2018,8,4,9,15,49.5,296.5,3.55,19.6,332.0,290.94,226.58
2018,8,4,9,30,66.0,329.0,3.6,19.9,378.0,333.57,258.92
2018,8,4,9,45,95.0,355.5,3.65,20.2,430.0,380.69,294.56
2018,8,4,10,0,124.0,382.0,3.7,20.5,482.0,430.83,332.12
2018,8,4,10,15,146.0,400.0,3.8,20.75,522.0,472.2,362.82
2018,8,4,10,30,168.0,418.0,3.9,21.0,562.0,515.46,394.67
2018,8,4,10,45,176.5,429.5,4.0,21.2,584.5,543.85,415.18
2018,8,4,11,0,185.0,441.0,4.1,21.4,607.0,572.54,435.84
2018,8,4,11,15,213.0,444.0,4.25,21.45,638.5,610.11,463.8
2018,8,4,11,30,241.0,447.0,4.4,21.5,670.0,653.89,496.06
2018,8,4,11,45,271.0,444.0,4.55,21.55,696.5,690.34,523.26
2018,8,4,12,0,301.0,441.0,4.7,21.6,723.0,727.18,550.71
2018,8,4,12,15,291.5,444.0,4.9,21.55,717.0,732.02,554.73
2018,8,4,12,30,282.0,447.0,5.1,21.5,711.0,735.27,557.79
2018,8,4,12,45,266.0,446.0,5.25,21.45,693.5,726.43,551.93
2018,8,4,13,0,250.0,445.0,5.4,21.4,676.0,715.91,544.9
2018,8,4,13,15,367.5,384.0,5.5,21.3,717.5,775.7,593.24
2018,8,4,13,30,485.0,323.0,5.6,21.2,759.0,845.37,647.74
2018,8,4,13,45,694.5,219.0,5.75,21.1,826.0,952.31,729.92
2018,8,4,14,0,904.0,115.0,5.9,21.0,893.0,1033.51,788.18
2018,8,4,14,15,905.0,109.5,5.95,20.85,866.0,1020.6,780.54
2018,8,4,14,30,906.0,104.0,6.0,20.7,839.0,1004.03,770.94
2018,8,4,14,45,897.5,102.5,6.1,20.55,804.0,979.17,755.84
2018,8,4,15,0,889.0,101.0,6.2,20.4,769.0,951.25,738.54
2018,8,4,15,15,877.5,99.0,6.2,20.4,728.0,917.16,715.74
2018,8,4,15,30,866.0,97.0,6.2,20.4,687.0,880.54,691.01
2018,8,4,15,45,849.5,95.0,6.2,20.05,640.5,837.37,662.22
2018,8,4,16,0,833.0,93.0,6.2,19.7,594.0,798.54,636.33
2018,8,4,16,15,810.5,90.0,6.1,19.45,544.0,746.01,599.14
2018,8,4,16,30,788.0,87.0,6.0,19.2,494.0,692.78,560.91
2018,8,4,16,45,758.5,84.0,5.95,18.95,442.0,634.31,517.92
2018,8,4,17,0,729.0,81.0,5.9,18.7,390.0,576.4,472.58
2018,8,4,17,15,687.5,77.0,5.8,18.35,337.5,513.47,421.91
2018,8,4,17,30,646.0,73.0,5.7,18.0,285.0,450.9,370.06
2018,8,4,17,45,586.5,67.0,5.6,17.65,233.5,380.07,309.94
2018,8,4,18,0,527.0,61.0,5.5,17.3,182.0,314.45,252.49
2018,8,4,18,15,444.0,51.5,5.3,16.95,135.5,241.71,188.38
2018,8,4,18,30,361.0,42.0,5.1,16.6,89.0,177.74,131.03
2018,8,4,18,45,240.0,29.5,4.95,16.25,55.0,109.04,64.1
2018,8,4,19,0,119.0,17.0,4.8,15.9,21.0,41.14,0.0
2018,8,4,19,15,59.5,8.5,4.7,15.8,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,5,5,15,13.0,2.5,3.6,14.3,3.0,0.0,0.0
2018,8,5,5,30,26.0,5.0,3.7,14.6,6.0,4.77,0.0
2018,8,5,5,45,22.0,6.5,3.8,14.9,8.0,5.64,0.0
2018,8,5,6,0,18.0,8.0,3.9,15.2,10.0,6.85,0.23
2018,8,5,6,15,9.0,11.0,3.85,15.45,12.0,10.34,3.45
2018,8,5,6,30,0.0,14.0,3.8,15.7,14.0,12.97,5.89
2018,8,5,6,45,0.0,32.0,3.8,15.95,32.0,29.69,20.84
2018,8,5,7,0,0.0,50.0,3.8,16.2,50.0,46.46,35.71
2018,8,5,7,15,0.0,66.5,3.7,16.4,66.5,61.86,46.82
2018,8,5,7,30,0.0,83.0,3.6,16.6,83.0,76.94,59.28
2018,8,5,7,45,0.0,97.0,3.5,16.8,97.0,89.58,69.55
2018,8,5,8,0,0.0,111.0,3.4,17.0,111.0,102.3,79.74
2018,8,5,8,15,2.5,141.5,3.4,17.25,143.0,130.22,102.19
2018,8,5,8,30,5.0,172.0,3.4,17.5,175.0,158.57,124.68
2018,8,5,8,45,17.5,213.5,3.35,17.75,225.0,200.89,157.96
2018,8,5,9,0,30.0,255.0,3.3,18.0,275.0,241.61,189.59
2018,8,5,9,15,44.5,288.0,3.3,18.25,320.0,281.19,220.05
2018,8,5,9,30,59.0,321.0,3.3,18.5,365.0,322.81,251.79
2018,8,5,9,45,67.5,342.5,3.3,18.7,395.0,352.65,274.21
2018,8,5,10,0,76.0,364.0,3.3,18.9,425.0,383.52,297.24
2018,8,5,10,15,105.5,387.5,3.4,19.05,476.0,431.9,333.87
2018,8,5,10,30,135.0,411.0,3.5,19.2,527.0,484.7,373.4
2018,8,5,10,45,128.0,423.0,3.55,19.35,535.0,499.95,383.92
2018,8,5,11,0,121.0,435.0,3.6,19.5,543.0,514.46,393.98
2018,8,5,11,15,125.0,444.0,3.7,19.6,557.5,534.86,408.84
2018,8,5,11,30,129.0,453.0,3.8,19.7,572.0,555.23,423.62
2018,8,5,11,45,132.0,457.0,3.85,19.8,579.5,569.71,434.0
2018,8,5,12,0,135.0,461.0,3.9,19.9,587.0,583.83,444.17
2018,8,5,12,15,141.0,462.0,3.95,20.05,594.0,597.41,454.02
2018,8,5,12,30,147.0,463.0,4.0,20.2,601.0,610.54,463.56
2018,8,5,12,45,149.5,459.0,4.05,20.3,598.0,614.52,466.6
2018,8,5,13,0,152.0,455.0,4.1,20.4,595.0,617.7,469.16
2018,8,5,13,15,211.5,439.0,4.15,20.45,630.5,664.91,505.59
2018,8,5,13,30,271.0,423.0,4.2,20.5,666.0,723.29,549.28
2018,8,5,13,45,332.5,387.5,4.25,20.55,678.0,749.87,570.76
2018,8,5,14,0,394.0,352.0,4.3,20.6,690.0,785.31,598.42
2018,8,5,14,15,652.5,229.0,4.4,20.55,766.5,913.56,697.45
2018,8,5,14,30,911.0,106.0,4.5,20.5,843.0,1010.99,765.73
2018,8,5,14,45,903.0,103.5,4.55,20.45,807.0,985.38,749.34
2018,8,5,15,0,895.0,101.0,4.6,20.4,771.0,956.66,731.66
2018,8,5,15,15,883.0,99.0,4.6,20.4,729.5,921.92,709.15
2018,8,5,15,30,871.0,97.0,4.6,20.4,688.0,884.65,684.75
2018,8,5,15,45,856.0,94.5,4.7,20.15,642.0,841.97,657.57
2018,8,5,16,0,841.0,92.0,4.8,19.9,596.0,803.5,632.99
2018,8,5,16,15,820.0,88.5,4.75,19.65,545.5,751.21,596.95
2018,8,5,16,30,799.0,85.0,4.7,19.4,495.0,698.06,559.72
2018,8,5,16,45,769.5,81.5,4.7,19.2,442.5,638.52,516.9
2018,8,5,17,0,740.0,78.0,4.7,19.0,390.0,579.52,471.51
2018,8,5,17,15,697.0,73.5,4.65,18.6,336.0,514.41,419.98
2018,8,5,17,30,654.0,69.0,4.6,18.2,282.0,450.0,367.34
2018,8,5,17,45,592.0,63.5,4.5,17.85,230.0,378.2,306.87
2018,8,5,18,0,530.0,58.0,4.4,17.5,178.0,311.9,249.21
2018,8,5,18,15,437.5,49.5,4.35,17.1,131.5,236.61,183.56
2018,8,5,18,30,345.0,41.0,4.3,16.7,85.0,171.1,125.42
2018,8,5,18,45,220.0,28.0,4.25,16.3,51.5,101.05,56.51
2018,8,5,19,0,95.0,15.0,4.2,15.9,18.0,34.07,0.0
2018,8,5,19,15,47.5,7.5,4.2,15.7,9.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,3.25,13.65,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,3.3,13.9,7.0,5.72,0.0
2018,8,6,5,45,41.5,17.5,3.3,14.1,22.0,14.78,4.17
2018,8,6,6,0,65.0,29.0,3.3,14.3,37.0,24.03,14.99
2018,8,6,6,15,82.0,43.0,3.2,14.5,58.0,37.3,27.23
2018,8,6,6,30,99.0,57.0,3.1,14.7,79.0,48.68,37.68
2018,8,6,6,45,49.5,70.0,2.95,14.9,81.0,62.15,49.8
2018,8,6,7,0,0.0,83.0,2.8,15.1,83.0,75.37,61.49
2018,8,6,7,15,1.0,105.5,2.7,15.45,106.0,94.85,74.72
2018,8,6,7,30,2.0,128.0,2.6,15.8,129.0,114.85,90.99
2018,8,6,7,45,10.5,154.0,2.5,16.1,159.5,139.26,110.29
2018,8,6,8,0,19.0,180.0,2.4,16.4,190.0,164.97,130.43
2018,8,6,8,15,33.5,210.0,2.35,16.8,229.5,192.37,151.55
2018,8,6,8,30,48.0,240.0,2.3,17.2,269.0,226.27,177.78
2018,8,6,8,45,68.5,269.0,2.3,17.65,313.5,263.85,206.61
2018,8,6,9,0,89.0,298.0,2.3,18.1,358.0,304.15,237.32
2018,8,6,9,15,115.0,322.5,2.35,18.5,405.0,343.98,267.51
2018,8,6,9,30,141.0,347.0,2.4,18.9,452.0,389.41,301.69
2018,8,6,9,45,178.5,363.5,2.5,19.35,503.0,437.74,337.86
2018,8,6,10,0,216.0,380.0,2.6,19.8,554.0,489.61,376.26
2018,8,6,10,15,277.0,379.0,2.7,20.15,610.5,546.2,418.39
2018,8,6,10,30,338.0,378.0,2.8,20.5,667.0,607.45,463.4
2018,8,6,10,45,335.5,390.5,2.9,20.85,684.0,635.43,482.68
2018,8,6,11,0,333.0,403.0,3.0,21.2,701.0,662.47,501.25
2018,8,6,11,15,308.0,419.5,3.15,21.4,699.0,673.03,507.93
2018,8,6,11,30,283.0,436.0,3.3,21.6,697.0,681.27,512.97
2018,8,6,11,45,315.0,428.0,3.4,21.85,720.5,715.7,537.95
2018,8,6,12,0,347.0,420.0,3.5,22.1,744.0,750.33,562.78
2018,8,6,12,15,370.0,410.5,3.65,22.2,756.0,774.61,580.68
2018,8,6,12,30,393.0,401.0,3.8,22.3,768.0,797.94,598.01
2018,8,6,12,45,371.5,408.0,3.9,22.4,752.5,792.81,594.05
2018,8,6,13,0,350.0,415.0,4.0,22.5,737.0,785.67,588.88
2018,8,6,13,15,356.0,404.0,4.15,22.45,727.0,785.59,590.29
2018,8,6,13,30,362.0,393.0,4.3,22.4,717.0,783.71,590.46
2018,8,6,13,45,386.0,370.5,4.4,22.4,708.0,785.85,593.91
2018,8,6,14,0,410.0,348.0,4.5,22.4,699.0,797.4,603.99
2018,8,6,14,15,619.0,245.5,4.6,22.25,755.0,897.64,682.44
2018,8,6,14,30,828.0,143.0,4.7,22.1,811.0,978.81,740.85
2018,8,6,14,45,825.0,137.0,4.75,21.95,778.0,955.63,726.42
2018,8,6,15,0,822.0,131.0,4.8,21.8,745.0,929.3,710.47
2018,8,6,15,15,808.5,127.5,4.8,21.8,703.5,893.15,686.79
2018,8,6,15,30,795.0,124.0,4.8,21.8,662.0,854.72,661.38
2018,8,6,15,45,783.5,118.5,4.8,21.3,618.0,813.73,635.17
2018,8,6,16,0,772.0,113.0,4.8,20.8,574.0,770.79,607.15
2018,8,6,16,15,753.5,108.0,4.8,20.5,526.0,721.27,573.3
2018,8,6,16,30,735.0,103.0,4.8,20.2,478.0,673.9,540.48
2018,8,6,16,45,703.0,98.0,4.8,19.85,426.0,613.59,495.97
2018,8,6,17,0,671.0,93.0,4.8,19.5,374.0,554.25,450.5
2018,8,6,17,15,618.5,89.5,4.7,19.05,321.0,485.74,396.13
2018,8,6,17,30,566.0,86.0,4.6,18.6,268.0,420.82,343.05
2018,8,6,17,45,493.5,78.5,4.55,18.1,216.5,345.81,280.46
2018,8,6,18,0,421.0,71.0,4.5,17.6,165.0,275.8,220.46
2018,8,6,18,15,334.0,57.5,4.45,17.2,120.0,204.03,158.27
2018,8,6,18,30,247.0,44.0,4.4,16.8,75.0,142.04,103.85
2018,8,6,18,45,150.0,27.5,4.35,16.4,44.0,81.19,42.38
2018,8,6,19,0,53.0,11.0,4.3,16.0,13.0,21.44,0.0
2018,8,6,19,15,26.5,5.5,4.25,15.85,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,5,15,9.5,4.0,3.2,13.8,4.5,0.0,0.0
2018,8,7,5,30,19.0,8.0,3.3,14.0,9.0,7.63,0.0
2018,8,7,5,45,22.0,24.0,3.35,14.25,26.0,21.57,7.91
2018,8,7,6,0,25.0,40.0,3.4,14.5,43.0,35.26,24.51
2018,8,7,6,15,55.5,59.5,3.35,14.7,70.5,49.48,37.83
2018,8,7,6,30,86.0,79.0,3.3,14.9,98.0,64.55,51.63
2018,8,7,6,45,93.0,100.5,3.25,15.1,126.0,80.52,65.97
2018,8,7,7,0,100.0,122.0,3.2,15.3,154.0,96.01,79.6
2018,8,7,7,15,92.0,143.0,3.2,15.6,176.5,116.48,90.6
2018,8,7,7,30,84.0,164.0,3.2,15.9,199.0,145.5,112.95
2018,8,7,7,45,61.0,175.5,3.2,16.15,202.5,159.39,124.65
2018,8,7,8,0,38.0,187.0,3.2,16.4,206.0,170.19,134.09
2018,8,7,8,15,27.0,194.5,3.2,16.7,209.0,178.16,140.59
2018,8,7,8,30,16.0,202.0,3.2,17.0,212.0,188.07,148.41
2018,8,7,8,45,20.0,223.5,3.2,17.25,236.5,210.48,165.82
2018,8,7,9,0,24.0,245.0,3.2,17.5,261.0,233.5,183.55
2018,8,7,9,15,32.0,272.0,3.25,17.65,295.0,261.25,204.95
2018,8,7,9,30,40.0,299.0,3.3,17.8,329.0,293.25,229.52
2018,8,7,9,45,46.5,322.5,3.4,17.95,359.0,322.44,251.73
2018,8,7,10,0,53.0,346.0,3.5,18.1,389.0,352.55,274.5
2018,8,7,10,15,66.5,367.5,3.6,18.2,423.0,386.64,300.36
2018,8,7,10,30,80.0,389.0,3.7,18.3,457.0,422.13,327.12
2018,8,7,10,45,131.0,412.0,3.85,18.4,527.5,492.56,380.85
2018,8,7,11,0,182.0,435.0,4.0,18.5,598.0,565.13,435.38
2018,8,7,11,15,172.0,443.0,4.05,18.5,599.0,574.72,441.74
2018,8,7,11,30,162.0,451.0,4.1,18.5,600.0,583.17,447.55
2018,8,7,11,45,172.0,455.0,4.2,18.5,614.5,604.97,463.87
2018,8,7,12,0,182.0,459.0,4.3,18.5,629.0,626.64,480.09
2018,8,7,12,15,188.5,458.0,4.35,18.5,634.0,639.66,489.9
2018,8,7,12,30,195.0,457.0,4.4,18.5,639.0,652.01,499.31
2018,8,7,12,45,165.5,452.5,4.4,18.55,606.0,624.31,478.34
2018,8,7,13,0,136.0,448.0,4.4,18.6,573.0,595.02,456.29
2018,8,7,13,15,131.0,439.5,4.4,18.6,558.5,584.98,449.27
2018,8,7,13,30,126.0,431.0,4.4,18.6,544.0,574.08,441.57
2018,8,7,13,45,161.5,407.5,4.4,18.6,548.0,587.16,453.22
2018,8,7,14,0,197.0,384.0,4.4,18.6,552.0,598.83,463.76
2018,8,7,14,15,437.5,306.5,4.45,18.55,663.5,779.18,603.41
2018,8,7,14,30,678.0,229.0,4.5,18.5,775.0,930.62,717.1
2018,8,7,14,45,669.5,222.0,4.5,18.45,741.0,903.99,698.65
2018,8,7,15,0,661.0,215.0,4.5,18.4,707.0,874.86,679.64
2018,8,7,15,15,644.5,209.0,4.5,18.4,666.5,837.18,654.04
2018,8,7,15,30,628.0,203.0,4.5,18.4,626.0,797.79,626.84
2018,8,7,15,45,614.0,192.0,4.55,18.1,582.0,753.91,597.15
2018,8,7,16,0,600.0,181.0,4.6,17.8,538.0,704.33,562.75
2018,8,7,16,15,584.0,169.0,4.6,17.6,492.0,655.66,527.72
2018,8,7,16,30,568.0,157.0,4.6,17.4,446.0,606.42,491.47
2018,8,7,16,45,542.0,145.5,4.55,17.2,397.0,550.56,448.9
2018,8,7,17,0,516.0,134.0,4.5,17.0,348.0,495.59,405.98
2018,8,7,17,15,477.5,121.0,4.5,16.7,298.0,432.74,355.76
2018,8,7,17,30,439.0,108.0,4.5,16.4,248.0,372.7,306.34
2018,8,7,17,45,389.0,93.0,4.45,16.1,200.5,307.96,251.6
2018,8,7,18,0,339.0,78.0,4.4,15.8,153.0,248.01,199.5
2018,8,7,18,15,254.0,60.0,4.3,15.55,108.0,176.57,137.6
2018,8,7,18,30,169.0,42.0,4.2,15.3,63.0,114.56,83.63
2018,8,7,18,45,99.5,25.0,4.15,15.05,36.0,59.3,27.42
2018,8,7,19,0,30.0,8.0,4.1,14.8,9.0,13.78,0.0
2018,8,7,19,15,15.0,4.0,4.05,14.7,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,8,5,15,8.0,3.5,2.6,14.1,3.5,0.0,0.0
2018,8,8,5,30,16.0,7.0,2.6,14.4,7.0,6.67,0.0
2018,8,8,5,45,56.0,22.0,2.6,14.7,27.5,18.35,5.07
2018,8,8,6,0,96.0,37.0,2.6,15.0,48.0,30.25,20.12
2018,8,8,6,15,137.5,53.0,2.5,15.3,78.0,42.56,31.68
2018,8,8,6,30,179.0,69.0,2.4,15.6,108.0,54.46,42.59
2018,8,8,6,45,101.5,90.0,2.3,15.85,113.5,73.35,59.46
2018,8,8,7,0,24.0,111.0,2.2,16.1,119.0,93.03,76.72
2018,8,8,7,15,18.5,126.5,2.2,16.35,133.0,111.7,88.06
2018,8,8,7,30,13.0,142.0,2.2,16.6,147.0,126.94,100.2
2018,8,8,7,45,14.5,159.0,2.15,16.85,165.5,143.81,113.48
2018,8,8,8,0,16.0,176.0,2.1,17.1,184.0,160.92,126.87
2018,8,8,8,15,27.0,203.0,2.05,17.4,218.0,184.94,145.37
2018,8,8,8,30,38.0,230.0,2.0,17.7,252.0,214.81,168.46
2018,8,8,8,45,81.0,264.0,2.0,18.0,316.5,264.63,206.67
2018,8,8,9,0,124.0,298.0,2.0,18.3,381.0,317.3,246.91
2018,8,8,9,15,209.5,311.5,2.0,18.55,462.5,382.34,296.5
2018,8,8,9,30,295.0,325.0,2.0,18.8,544.0,454.8,351.29
2018,8,8,9,45,292.0,344.0,2.0,19.1,569.5,488.99,376.17
2018,8,8,10,0,289.0,363.0,2.0,19.4,595.0,522.59,400.29
2018,8,8,10,15,291.0,376.5,2.05,19.6,617.5,554.14,422.96
2018,8,8,10,30,293.0,390.0,2.1,19.8,640.0,585.35,445.07
2018,8,8,10,45,406.5,355.0,2.15,20.0,711.5,661.18,501.41
2018,8,8,11,0,520.0,320.0,2.2,20.2,783.0,742.51,560.36
2018,8,8,11,15,483.5,338.5,2.25,20.3,775.0,751.39,565.05
2018,8,8,11,30,447.0,357.0,2.3,20.4,767.0,756.58,567.67
2018,8,8,11,45,527.0,321.0,2.35,20.55,808.5,812.5,608.37
2018,8,8,12,0,607.0,285.0,2.4,20.7,850.0,870.25,649.41
2018,8,8,12,15,542.0,317.5,2.5,20.75,822.0,855.82,638.0
2018,8,8,12,30,477.0,350.0,2.6,20.8,794.0,837.99,624.77
2018,8,8,12,45,355.0,398.0,2.65,20.9,727.0,766.76,572.95
2018,8,8,13,0,233.0,446.0,2.7,21.0,660.0,690.33,516.79
2018,8,8,13,15,197.5,442.0,2.8,21.0,621.0,654.81,492.14
2018,8,8,13,30,162.0,438.0,2.9,21.0,582.0,618.05,465.99
2018,8,8,13,45,191.0,407.0,3.0,21.0,573.0,616.55,467.33
2018,8,8,14,0,220.0,376.0,3.1,21.0,564.0,613.46,467.38
2018,8,8,14,15,503.0,270.5,3.25,20.9,680.0,805.76,613.91
2018,8,8,14,30,786.0,165.0,3.4,20.8,796.0,961.27,725.13
2018,8,8,14,45,775.5,161.0,3.5,20.7,760.5,933.85,707.31
2018,8,8,15,0,765.0,157.0,3.6,20.6,725.0,908.93,692.62
2018,8,8,15,15,750.0,153.5,3.6,20.6,684.0,872.74,669.12
2018,8,8,15,30,735.0,150.0,3.6,20.6,643.0,834.52,644.09
2018,8,8,15,45,715.5,145.5,3.85,20.25,598.0,789.58,615.97
2018,8,8,16,0,696.0,141.0,4.1,19.9,553.0,743.42,586.23
2018,8,8,16,15,669.5,135.5,4.15,19.6,504.0,689.81,549.28
2018,8,8,16,30,643.0,130.0,4.2,19.3,455.0,636.12,510.45
2018,8,8,16,45,609.0,123.0,4.25,19.05,404.0,575.91,465.42
2018,8,8,17,0,575.0,116.0,4.3,18.8,353.0,516.99,420.2
2018,8,8,17,15,531.5,106.5,4.3,18.4,302.0,447.74,365.58
2018,8,8,17,30,488.0,97.0,4.3,18.0,251.0,386.22,315.34
2018,8,8,17,45,430.0,85.0,4.35,17.6,202.5,318.4,258.49
2018,8,8,18,0,372.0,73.0,4.4,17.2,154.0,256.22,204.78
2018,8,8,18,15,297.0,57.5,4.3,16.9,111.0,189.63,146.71
2018,8,8,18,30,222.0,42.0,4.2,16.6,68.0,131.49,95.14
2018,8,8,18,45,135.5,26.0,4.15,16.25,39.5,74.18,31.2
2018,8,8,19,0,49.0,10.0,4.1,15.9,11.0,19.51,0.0
2018,8,8,19,15,24.5,5.0,3.95,15.75,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.2,13.85,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,14.1,10.0,8.58,0.0
2018,8,9,5,45,120.5,24.5,2.25,14.35,36.5,19.3,4.64
2018,8,9,6,0,196.0,40.0,2.3,14.6,63.0,31.0,20.71
2018,8,9,6,15,249.5,57.0,2.25,14.9,101.0,43.35,32.39
2018,8,9,6,30,303.0,74.0,2.2,15.2,139.0,55.13,43.24
2018,8,9,6,45,289.5,93.5,2.15,15.5,169.5,72.14,58.46
2018,8,9,7,0,276.0,113.0,2.1,15.8,200.0,85.36,70.08
2018,8,9,7,15,242.5,137.5,2.05,16.2,224.0,112.26,83.57
2018,8,9,7,30,209.0,162.0,2.0,16.6,248.0,145.79,107.63
2018,8,9,7,45,245.0,180.5,1.95,17.0,294.0,182.17,134.53
2018,8,9,8,0,281.0,199.0,1.9,17.4,340.0,223.0,166.43
2018,8,9,8,15,295.5,218.5,1.9,17.8,380.5,263.07,199.12
2018,8,9,8,30,310.0,238.0,1.9,18.2,421.0,304.91,233.07
2018,8,9,8,45,284.5,265.0,1.9,18.55,443.0,338.91,261.01
2018,8,9,9,0,259.0,292.0,1.9,18.9,465.0,370.18,285.81
2018,8,9,9,15,284.5,307.0,1.9,19.25,508.0,414.18,319.42
2018,8,9,9,30,310.0,322.0,1.9,19.6,551.0,460.62,354.22
2018,8,9,9,45,343.5,328.5,1.9,19.95,594.0,506.71,388.31
2018,8,9,10,0,377.0,335.0,1.9,20.3,637.0,555.38,423.71
2018,8,9,10,15,368.0,352.5,1.95,20.6,656.5,586.58,445.54
2018,8,9,10,30,359.0,370.0,2.0,20.9,676.0,616.35,466.06
2018,8,9,10,45,376.5,372.5,2.0,21.2,700.5,651.56,490.53
2018,8,9,11,0,394.0,375.0,2.0,21.5,725.0,687.0,514.79
2018,8,9,11,15,354.5,398.5,2.1,21.7,717.5,693.71,518.19
2018,8,9,11,30,315.0,422.0,2.2,21.9,710.0,697.13,519.41
2018,8,9,11,45,295.5,432.5,2.25,22.1,704.5,703.18,522.82
2018,8,9,12,0,276.0,443.0,2.3,22.3,699.0,707.29,524.84
2018,8,9,12,15,270.0,444.5,2.4,22.4,695.0,713.52,529.34
2018,8,9,12,30,264.0,446.0,2.5,22.5,691.0,718.33,532.88
2018,8,9,12,45,257.0,443.5,2.6,22.6,680.5,716.64,532.03
2018,8,9,13,0,250.0,441.0,2.7,22.7,670.0,713.46,530.23
2018,8,9,13,15,304.0,414.0,2.8,22.7,687.5,744.61,554.56
2018,8,9,13,30,358.0,387.0,2.9,22.7,705.0,774.13,577.52
2018,8,9,13,45,370.0,371.0,3.0,22.7,692.5,771.01,576.82
2018,8,9,14,0,382.0,355.0,3.1,22.7,680.0,765.87,575.03
2018,8,9,14,15,566.5,271.5,3.15,22.6,734.5,869.66,653.33
2018,8,9,14,30,751.0,188.0,3.2,22.5,789.0,957.88,716.26
2018,8,9,14,45,740.0,183.5,3.25,22.4,753.5,930.01,698.55
2018,8,9,15,0,729.0,179.0,3.3,22.3,718.0,899.58,679.97
2018,8,9,15,15,713.0,174.5,3.3,22.3,677.0,862.22,655.92
2018,8,9,15,30,697.0,170.0,3.3,22.3,636.0,822.97,630.39
2018,8,9,15,45,678.0,163.0,3.35,22.05,590.0,776.81,600.52
2018,8,9,16,0,659.0,156.0,3.4,21.8,544.0,729.49,569.27
2018,8,9,16,15,635.5,148.0,3.4,21.5,495.5,676.74,532.54
2018,8,9,16,30,612.0,140.0,3.4,21.2,447.0,623.78,494.76
2018,8,9,16,45,582.0,130.5,3.4,20.95,397.0,564.86,451.34
2018,8,9,17,0,552.0,121.0,3.4,20.7,347.0,503.06,404.55
2018,8,9,17,15,512.0,110.0,3.35,20.25,297.0,439.8,355.21
2018,8,9,17,30,472.0,99.0,3.3,19.8,247.0,379.46,306.58
2018,8,9,17,45,419.0,86.0,3.3,19.35,199.0,313.82,252.18
