Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,15,0,624.0,161.0,4.0,20.0,605.0,778.93,605.93
2018,8,19,15,15,499.0,172.0,4.0,20.0,513.5,662.99,522.22
2018,8,19,15,30,374.0,183.0,4.0,20.0,422.0,545.94,433.83
2018,8,19,15,45,294.0,179.5,4.15,19.65,358.5,449.45,360.8
2018,8,19,16,0,214.0,176.0,4.3,19.3,295.0,371.79,300.03
2018,8,19,16,15,458.5,139.0,4.3,19.0,363.5,520.6,422.59
2018,8,19,16,30,703.0,102.0,4.3,18.7,432.0,640.36,518.36
2018,8,19,16,45,518.5,93.0,4.35,18.45,320.5,473.92,388.06
2018,8,19,17,0,334.0,84.0,4.4,18.2,209.0,317.14,261.62
2018,8,19,17,15,237.0,94.0,4.35,17.8,176.0,246.97,203.01
2018,8,19,17,30,140.0,104.0,4.3,17.4,143.0,190.22,154.54
2018,8,19,17,45,135.5,82.0,4.3,17.05,113.0,156.71,125.64
2018,8,19,18,0,131.0,60.0,4.3,16.7,83.0,129.57,101.14
2018,8,19,18,15,73.0,41.5,4.2,16.45,53.5,75.13,54.36
2018,8,19,18,30,15.0,23.0,4.1,16.2,24.0,28.11,12.1
2018,8,19,18,45,12.0,12.0,4.0,15.95,12.5,14.3,0.0
2018,8,19,19,0,9.0,1.0,3.9,15.7,1.0,0.0,0.0
2018,8,19,19,15,4.5,0.5,3.85,15.6,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,20,5,15,4.5,0.5,2.6,14.8,0.5,0.0,0.0
2018,8,20,5,30,9.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,8,20,5,45,4.5,4.0,2.75,15.25,4.0,3.81,0.0
2018,8,20,6,0,0.0,7.0,2.8,15.5,7.0,6.48,0.0
2018,8,20,6,15,0.0,11.5,2.8,15.7,11.5,10.65,3.56
2018,8,20,6,30,0.0,16.0,2.8,15.9,16.0,14.82,7.44
2018,8,20,6,45,0.0,20.5,2.75,16.1,20.5,19.0,11.27
2018,8,20,7,0,0.0,25.0,2.7,16.3,25.0,23.18,15.04
2018,8,20,7,15,0.0,28.5,2.65,16.55,28.5,26.44,16.89
2018,8,20,7,30,0.0,32.0,2.6,16.8,32.0,29.7,19.59
2018,8,20,7,45,0.0,41.0,2.55,17.0,41.0,38.09,26.57
2018,8,20,8,0,0.0,50.0,2.5,17.2,50.0,46.48,33.48
2018,8,20,8,15,0.0,62.5,2.45,17.45,62.5,58.16,43.03
2018,8,20,8,30,0.0,75.0,2.4,17.7,75.0,69.85,52.49
2018,8,20,8,45,0.0,87.5,2.35,17.9,87.5,81.55,61.88
2018,8,20,9,0,0.0,100.0,2.3,18.1,100.0,93.15,71.1
2018,8,20,9,15,0.0,122.5,2.35,18.3,122.5,113.87,87.61
2018,8,20,9,30,0.0,145.0,2.4,18.5,145.0,134.66,104.0
2018,8,20,9,45,1.5,155.0,2.4,18.7,156.0,144.98,111.93
2018,8,20,10,0,3.0,165.0,2.4,18.9,167.0,155.5,120.0
2018,8,20,10,15,4.5,177.5,2.5,19.0,181.0,168.54,130.11
2018,8,20,10,30,6.0,190.0,2.6,19.1,195.0,181.77,140.35
2018,8,20,10,45,12.5,241.0,2.65,19.2,251.5,235.16,181.94
2018,8,20,11,0,19.0,292.0,2.7,19.3,308.0,289.56,223.6
2018,8,20,11,15,22.0,313.0,2.8,19.35,332.0,313.51,241.63
2018,8,20,11,30,25.0,334.0,2.9,19.4,356.0,344.12,264.72
2018,8,20,11,45,27.5,344.5,3.0,19.45,369.0,359.36,276.14
2018,8,20,12,0,30.0,355.0,3.1,19.5,382.0,374.79,287.76
2018,8,20,12,15,31.5,356.5,3.2,19.5,385.0,380.32,292.04
2018,8,20,12,30,33.0,358.0,3.3,19.5,388.0,385.75,296.32
2018,8,20,12,45,36.0,362.0,3.35,19.45,394.5,395.12,303.65
2018,8,20,13,0,39.0,366.0,3.4,19.4,401.0,404.44,310.97
2018,8,20,13,15,69.0,384.0,3.5,19.35,444.0,455.48,350.59
2018,8,20,13,30,99.0,402.0,3.6,19.3,487.0,506.9,390.02
2018,8,20,13,45,127.0,385.5,3.65,19.25,491.5,532.51,410.34
2018,8,20,14,0,155.0,369.0,3.7,19.2,496.0,543.89,420.47
2018,8,20,14,15,141.5,347.0,3.75,19.1,460.0,507.12,393.77
2018,8,20,14,30,128.0,325.0,3.8,19.0,424.0,469.82,366.61
2018,8,20,14,45,78.5,296.5,3.85,18.85,356.5,377.56,296.11
2018,8,20,15,0,29.0,268.0,3.9,18.7,289.0,300.51,235.79
2018,8,20,15,15,197.0,225.0,3.9,18.7,351.5,430.06,343.15
2018,8,20,15,30,365.0,182.0,3.9,18.7,414.0,536.79,429.86
2018,8,20,15,45,288.5,177.5,4.0,18.4,352.0,442.43,356.89
2018,8,20,16,0,212.0,173.0,4.1,18.1,290.0,366.7,297.25
2018,8,20,16,15,190.5,165.0,4.1,17.85,263.0,333.89,271.77
2018,8,20,16,30,169.0,157.0,4.1,17.6,236.0,291.73,238.38
2018,8,20,16,45,200.5,146.5,4.15,17.3,229.0,304.93,250.22
2018,8,20,17,0,232.0,136.0,4.2,17.0,222.0,304.17,250.32
2018,8,20,17,15,220.0,117.5,4.15,16.7,189.0,265.41,218.31
2018,8,20,17,30,208.0,99.0,4.1,16.4,156.0,227.39,186.08
2018,8,20,17,45,216.5,77.0,4.1,16.1,125.0,195.35,157.84
2018,8,20,18,0,225.0,55.0,4.1,15.8,94.0,169.5,133.32
2018,8,20,18,15,127.0,33.5,4.05,15.6,54.0,89.12,64.73
2018,8,20,18,30,29.0,12.0,4.0,15.4,14.0,24.66,8.31
2018,8,20,18,45,23.0,7.5,3.9,15.2,8.0,12.59,0.0
2018,8,20,19,0,17.0,3.0,3.8,15.0,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.7,14.95,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,21,5,15,3.5,1.0,2.5,15.0,1.0,0.0,0.0
2018,8,21,5,30,7.0,2.0,2.5,15.1,2.0,0.0,0.0
2018,8,21,5,45,3.5,5.5,2.55,15.2,5.5,5.24,0.0
2018,8,21,6,0,0.0,9.0,2.6,15.3,9.0,8.33,0.68
2018,8,21,6,15,18.5,17.5,2.5,15.45,21.0,16.02,8.21
2018,8,21,6,30,37.0,26.0,2.4,15.6,33.0,23.44,15.05
2018,8,21,6,45,18.5,32.5,2.35,15.8,36.0,30.62,21.61
2018,8,21,7,0,0.0,39.0,2.3,16.0,39.0,36.21,26.65
2018,8,21,7,15,0.0,46.0,2.2,16.2,46.0,42.73,30.76
2018,8,21,7,30,0.0,53.0,2.1,16.4,53.0,49.26,36.18
2018,8,21,7,45,0.0,65.0,2.05,16.6,65.0,60.46,45.44
2018,8,21,8,0,0.0,77.0,2.0,16.8,77.0,71.68,54.59
2018,8,21,8,15,0.0,99.0,1.95,17.05,99.0,91.85,71.01
2018,8,21,8,30,0.0,121.0,1.9,17.3,121.0,111.82,87.02
2018,8,21,8,45,0.0,136.5,1.85,17.5,136.5,126.07,98.21
2018,8,21,9,0,0.0,152.0,1.8,17.7,152.0,140.4,109.37
2018,8,21,9,15,4.0,179.5,1.85,17.9,182.5,167.67,130.78
2018,8,21,9,30,8.0,207.0,1.9,18.1,213.0,195.56,152.45
2018,8,21,9,45,13.0,238.5,1.9,18.35,248.5,228.32,177.66
2018,8,21,10,0,18.0,270.0,1.9,18.6,284.0,261.85,203.14
2018,8,21,10,15,24.0,295.5,1.95,18.75,315.0,291.31,225.4
2018,8,21,10,30,30.0,321.0,2.0,18.9,346.0,323.88,249.83
2018,8,21,10,45,42.5,351.5,2.0,19.05,388.0,365.82,281.17
2018,8,21,11,0,55.0,382.0,2.0,19.2,430.0,409.24,313.17
2018,8,21,11,15,54.0,388.5,2.05,19.3,436.0,419.17,320.06
2018,8,21,11,30,53.0,395.0,2.1,19.4,442.0,428.92,326.99
2018,8,21,11,45,50.5,395.0,2.15,19.5,440.0,430.64,328.04
2018,8,21,12,0,48.0,395.0,2.2,19.6,438.0,431.97,328.88
2018,8,21,12,15,44.5,388.0,2.25,19.6,428.0,424.86,323.68
2018,8,21,12,30,41.0,381.0,2.3,19.6,418.0,417.25,318.17
2018,8,21,12,45,40.5,377.0,2.4,19.65,413.0,415.24,316.97
2018,8,21,13,0,40.0,373.0,2.5,19.7,408.0,412.94,315.57
2018,8,21,13,15,54.5,381.5,2.55,19.7,428.5,438.56,335.39
2018,8,21,13,30,69.0,390.0,2.6,19.7,449.0,464.25,355.11
2018,8,21,13,45,83.0,387.0,2.6,19.7,456.5,476.98,365.28
2018,8,21,14,0,97.0,384.0,2.6,19.7,464.0,489.28,375.23
2018,8,21,14,15,89.0,366.0,2.65,19.6,437.0,462.94,356.36
2018,8,21,14,30,81.0,348.0,2.7,19.5,410.0,436.32,337.32
2018,8,21,14,45,74.5,327.5,2.75,19.4,382.5,408.18,317.05
2018,8,21,15,0,68.0,307.0,2.8,19.3,355.0,379.9,296.47
2018,8,21,15,15,63.0,285.5,2.8,19.3,328.0,351.81,275.72
2018,8,21,15,30,58.0,264.0,2.8,19.3,301.0,323.69,254.74
2018,8,21,15,45,58.0,243.0,2.8,18.95,277.5,300.35,237.77
2018,8,21,16,0,58.0,222.0,2.8,18.6,254.0,276.77,220.35
2018,8,21,16,15,70.0,203.5,2.85,18.4,238.5,264.93,212.28
2018,8,21,16,30,82.0,185.0,2.9,18.2,223.0,251.91,203.03
2018,8,21,16,45,109.0,164.5,2.9,17.95,208.5,254.89,206.7
2018,8,21,17,0,136.0,144.0,2.9,17.7,194.0,244.72,199.38
2018,8,21,17,15,171.0,121.0,2.9,17.5,173.5,233.03,190.27
2018,8,21,17,30,206.0,98.0,2.9,17.3,153.0,225.09,183.1
2018,8,21,17,45,168.0,79.0,2.9,17.05,117.5,175.4,140.45
2018,8,21,18,0,130.0,60.0,2.9,16.8,82.0,129.57,100.54
2018,8,21,18,15,90.0,40.5,2.9,16.7,53.0,86.26,62.3
2018,8,21,18,30,50.0,21.0,2.9,16.6,24.0,43.37,15.51
2018,8,21,18,45,26.0,11.0,2.85,16.5,12.5,16.58,0.0
2018,8,21,19,0,2.0,1.0,2.8,16.4,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.8,16.35,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.2,15.6,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.2,15.8,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.0,1.25,16.0,5.0,4.77,0.0
2018,8,22,6,0,0.0,9.0,1.3,16.2,9.0,8.33,0.52
2018,8,22,6,15,0.0,16.0,1.3,16.35,16.0,14.82,7.13
2018,8,22,6,30,0.0,23.0,1.3,16.5,23.0,21.32,13.13
2018,8,22,6,45,0.0,33.0,1.25,16.65,33.0,30.62,21.55
2018,8,22,7,0,0.0,43.0,1.2,16.8,43.0,39.94,29.88
2018,8,22,7,15,0.0,50.0,1.2,17.0,50.0,46.46,33.82
2018,8,22,7,30,0.0,57.0,1.2,17.2,57.0,52.99,39.21
2018,8,22,7,45,0.0,59.0,1.2,17.4,59.0,54.86,40.62
2018,8,22,8,0,0.0,61.0,1.2,17.6,61.0,56.74,42.0
2018,8,22,8,15,0.0,68.0,1.25,17.8,68.0,63.29,47.24
2018,8,22,8,30,0.0,75.0,1.3,18.0,75.0,69.84,52.43
2018,8,22,8,45,0.0,87.5,1.3,18.2,87.5,81.55,61.79
2018,8,22,9,0,0.0,100.0,1.3,18.4,100.0,93.15,70.97
2018,8,22,9,15,0.0,121.0,1.35,18.65,121.0,112.49,86.3
2018,8,22,9,30,0.0,142.0,1.4,18.9,142.0,131.92,101.51
2018,8,22,9,45,2.5,163.5,1.45,19.1,165.5,153.41,118.27
2018,8,22,10,0,5.0,185.0,1.5,19.3,189.0,175.29,135.19
2018,8,22,10,15,7.0,203.0,1.6,19.5,208.5,193.95,149.49
2018,8,22,10,30,9.0,221.0,1.7,19.7,228.0,212.92,163.95
2018,8,22,10,45,13.0,252.0,1.75,19.85,263.0,245.93,189.16
2018,8,22,11,0,17.0,283.0,1.8,20.0,298.0,279.53,214.52
2018,8,22,11,15,18.0,295.0,1.85,20.15,311.0,293.1,224.47
2018,8,22,11,30,19.0,307.0,1.9,20.3,324.0,306.78,234.57
2018,8,22,11,45,23.5,326.5,2.0,20.4,347.5,338.25,258.2
2018,8,22,12,0,28.0,346.0,2.1,20.5,371.0,364.28,277.58
2018,8,22,12,15,35.0,363.5,2.15,20.55,395.0,391.14,297.61
2018,8,22,12,30,42.0,381.0,2.2,20.6,419.0,418.45,317.88
2018,8,22,12,45,195.0,354.0,2.3,20.65,527.0,555.54,423.59
2018,8,22,13,0,348.0,327.0,2.4,20.7,635.0,707.01,535.09
2018,8,22,13,15,570.5,251.5,2.45,20.65,745.0,858.89,645.85
2018,8,22,13,30,793.0,176.0,2.5,20.6,855.0,998.52,740.54
2018,8,22,13,45,812.0,163.0,2.6,20.6,842.0,1002.91,743.76
2018,8,22,14,0,831.0,150.0,2.7,20.6,829.0,1003.36,745.89
2018,8,22,14,15,823.0,147.5,2.75,20.45,798.5,984.77,735.49
2018,8,22,14,30,815.0,145.0,2.8,20.3,768.0,962.97,723.13
2018,8,22,14,45,777.0,150.5,2.85,20.2,721.0,918.42,695.16
2018,8,22,15,0,739.0,156.0,2.9,20.1,674.0,877.94,669.81
2018,8,22,15,15,732.5,148.0,2.9,20.1,635.0,844.17,648.22
2018,8,22,15,30,726.0,140.0,2.9,20.1,596.0,807.94,624.66
2018,8,22,15,45,714.5,133.0,2.95,19.75,553.0,766.42,598.17
2018,8,22,16,0,703.0,126.0,3.0,19.4,510.0,723.17,569.96
2018,8,22,16,15,656.5,123.0,3.05,19.1,454.5,656.52,523.35
2018,8,22,16,30,610.0,120.0,3.1,18.8,399.0,591.47,475.62
2018,8,22,16,45,595.5,109.0,3.1,18.5,354.0,541.09,438.06
2018,8,22,17,0,581.0,98.0,3.1,18.2,309.0,490.4,398.83
2018,8,22,17,15,456.5,93.0,3.1,17.9,242.5,380.2,310.36
2018,8,22,17,30,332.0,88.0,3.1,17.6,176.0,286.72,233.1
2018,8,22,17,45,247.5,72.0,3.1,17.25,129.5,211.49,169.53
2018,8,22,18,0,163.0,56.0,3.1,16.9,83.0,137.8,106.74
2018,8,22,18,15,105.5,38.5,3.05,16.7,53.5,89.21,63.93
2018,8,22,18,30,48.0,21.0,3.0,16.5,24.0,42.59,10.69
2018,8,22,18,45,24.0,10.5,2.95,16.3,12.0,15.58,0.0
2018,8,22,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.6,15.35,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.6,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,2.75,15.9,9.0,8.58,0.0
2018,8,23,6,0,0.0,17.0,2.8,16.2,17.0,15.77,5.67
2018,8,23,6,15,0.0,32.5,2.8,16.35,32.5,30.08,20.15
2018,8,23,6,30,0.0,48.0,2.8,16.5,48.0,43.91,32.85
2018,8,23,6,45,0.0,66.0,2.8,16.7,66.0,59.63,47.03
2018,8,23,7,0,0.0,84.0,2.8,16.9,84.0,75.19,60.87
2018,8,23,7,15,0.0,96.5,2.7,17.05,96.5,86.57,67.46
2018,8,23,7,30,0.0,109.0,2.6,17.2,109.0,98.35,77.1
2018,8,23,7,45,0.5,125.5,2.55,17.4,125.5,113.51,89.31
2018,8,23,8,0,1.0,142.0,2.5,17.6,142.0,128.84,101.48
2018,8,23,8,15,4.5,161.5,2.45,17.75,163.5,147.7,116.3
2018,8,23,8,30,8.0,181.0,2.4,17.9,185.0,167.12,131.45
2018,8,23,8,45,11.5,200.0,2.4,18.1,207.0,186.66,146.56
2018,8,23,9,0,15.0,219.0,2.4,18.3,229.0,206.73,162.0
2018,8,23,9,15,19.5,241.0,2.4,18.45,254.5,230.48,180.25
2018,8,23,9,30,24.0,263.0,2.4,18.6,280.0,254.88,198.85
2018,8,23,9,45,28.0,284.0,2.4,18.8,305.0,278.43,216.6
2018,8,23,10,0,32.0,305.0,2.4,19.0,330.0,303.62,235.47
2018,8,23,10,15,41.0,328.5,2.45,19.1,361.5,335.25,259.34
2018,8,23,10,30,50.0,352.0,2.5,19.2,393.0,368.01,283.86
2018,8,23,10,45,68.5,378.0,2.5,19.3,436.0,411.63,316.48
2018,8,23,11,0,87.0,404.0,2.5,19.4,479.0,457.03,350.02
2018,8,23,11,15,96.0,413.5,2.55,19.5,497.5,479.84,366.61
2018,8,23,11,30,105.0,423.0,2.6,19.6,516.0,503.04,383.57
2018,8,23,11,45,280.0,391.0,2.65,19.65,641.5,652.44,496.53
2018,8,23,12,0,455.0,359.0,2.7,19.7,767.0,803.29,605.88
2018,8,23,12,15,551.5,325.0,2.75,19.75,819.5,875.58,657.19
2018,8,23,12,30,648.0,291.0,2.8,19.8,872.0,949.42,709.41
2018,8,23,12,45,651.5,286.0,2.85,19.8,865.0,959.74,716.54
2018,8,23,13,0,655.0,281.0,2.9,19.8,858.0,967.16,722.41
2018,8,23,13,15,650.0,277.5,3.0,19.75,841.5,964.61,722.08
2018,8,23,13,30,645.0,274.0,3.1,19.7,825.0,959.04,719.87
2018,8,23,13,45,637.5,270.0,3.15,19.7,802.0,947.48,713.15
2018,8,23,14,0,630.0,266.0,3.2,19.7,779.0,933.04,704.56
2018,8,23,14,15,620.5,260.0,3.3,19.6,749.0,911.84,692.01
2018,8,23,14,30,611.0,254.0,3.4,19.5,719.0,885.26,675.77
2018,8,23,14,45,598.0,246.0,3.45,19.4,682.5,853.8,655.61
2018,8,23,15,0,585.0,238.0,3.5,19.3,646.0,820.36,633.87
2018,8,23,15,15,566.5,229.5,3.5,19.3,604.5,779.71,606.17
2018,8,23,15,30,548.0,221.0,3.5,19.3,563.0,737.87,577.29
2018,8,23,15,45,527.0,209.5,3.6,18.9,518.0,689.72,544.61
2018,8,23,16,0,506.0,198.0,3.7,18.5,473.0,641.13,510.82
2018,8,23,16,15,482.0,184.0,3.75,18.25,425.5,587.37,471.85
2018,8,23,16,30,458.0,170.0,3.8,18.0,378.0,534.03,432.21
2018,8,23,16,45,425.0,154.5,3.85,17.75,329.0,473.78,385.98
2018,8,23,17,0,392.0,139.0,3.9,17.5,280.0,415.45,339.95
2018,8,23,17,15,348.5,121.5,3.95,17.2,231.5,342.83,281.15
2018,8,23,17,30,305.0,104.0,4.0,16.9,183.0,283.36,231.25
2018,8,23,17,45,251.5,83.0,4.05,16.65,138.5,219.05,176.11
2018,8,23,18,0,198.0,62.0,4.1,16.4,94.0,160.15,124.68
2018,8,23,18,15,118.5,41.0,4.1,16.25,58.0,97.8,70.04
2018,8,23,18,30,39.0,20.0,4.1,16.1,22.0,34.87,2.62
2018,8,23,18,45,19.5,10.0,4.1,15.95,11.0,14.02,0.0
2018,8,23,19,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.4,14.9,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.5,15.0,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.55,15.1,9.5,9.05,0.0
2018,8,24,6,0,0.0,18.0,3.6,15.2,18.0,16.7,5.95
2018,8,24,6,15,0.0,34.5,3.55,15.35,34.5,31.69,21.55
2018,8,24,6,30,0.0,51.0,3.5,15.5,51.0,46.27,35.02
2018,8,24,6,45,0.5,71.0,3.45,15.65,71.0,63.49,50.61
2018,8,24,7,0,1.0,91.0,3.4,15.8,91.0,80.51,65.81
2018,8,24,7,15,1.0,104.0,3.35,16.05,104.0,92.39,72.61
2018,8,24,7,30,1.0,117.0,3.3,16.3,117.0,104.87,82.8
2018,8,24,7,45,2.5,134.0,3.25,16.5,135.0,120.79,95.62
2018,8,24,8,0,4.0,151.0,3.2,16.7,153.0,137.0,108.5
2018,8,24,8,15,18.0,180.0,3.15,16.95,190.0,166.95,132.03
2018,8,24,8,30,32.0,209.0,3.1,17.2,227.0,195.65,154.43
2018,8,24,8,45,53.5,241.0,3.05,17.45,274.0,235.07,185.21
2018,8,24,9,0,75.0,273.0,3.0,17.7,321.0,277.47,218.14
2018,8,24,9,15,97.0,299.5,3.0,17.95,365.5,318.29,249.61
2018,8,24,9,30,119.0,326.0,3.0,18.2,410.0,361.43,282.59
2018,8,24,9,45,113.5,343.0,3.0,18.4,426.5,383.2,298.69
2018,8,24,10,0,108.0,360.0,3.0,18.6,443.0,403.17,313.26
2018,8,24,10,15,161.5,370.5,3.05,18.8,500.0,460.25,356.85
2018,8,24,10,30,215.0,381.0,3.1,19.0,557.0,520.6,402.26
2018,8,24,10,45,401.0,332.0,3.15,19.2,672.0,639.93,493.48
2018,8,24,11,0,587.0,283.0,3.2,19.4,787.0,765.86,586.86
2018,8,24,11,15,650.0,262.0,3.3,19.5,829.0,825.13,629.47
2018,8,24,11,30,713.0,241.0,3.4,19.6,871.0,885.08,672.55
2018,8,24,11,45,714.0,243.0,3.45,19.7,878.0,911.6,690.42
2018,8,24,12,0,715.0,245.0,3.5,19.8,885.0,935.51,706.47
2018,8,24,12,15,716.0,244.0,3.65,19.85,884.5,953.66,719.45
2018,8,24,12,30,717.0,243.0,3.8,19.9,884.0,968.9,730.59
2018,8,24,12,45,716.0,241.0,3.9,19.95,875.5,978.14,737.47
2018,8,24,13,0,715.0,239.0,4.0,20.0,867.0,984.25,742.38
2018,8,24,13,15,709.0,237.5,4.1,19.9,850.5,982.71,742.66
2018,8,24,13,30,703.0,236.0,4.2,19.8,834.0,977.99,740.94
2018,8,24,13,45,694.0,233.0,4.3,19.75,809.5,965.58,733.93
2018,8,24,14,0,685.0,230.0,4.4,19.7,785.0,950.15,724.95
2018,8,24,14,15,673.0,226.5,4.5,19.55,754.5,928.37,712.2
2018,8,24,14,30,661.0,223.0,4.6,19.4,724.0,903.92,697.54
2018,8,24,14,45,601.5,230.0,4.65,19.3,668.5,843.04,655.12
2018,8,24,15,0,542.0,237.0,4.7,19.2,613.0,779.26,609.96
2018,8,24,15,15,442.5,243.0,4.7,19.2,537.5,683.31,538.9
2018,8,24,15,30,343.0,249.0,4.7,19.2,462.0,578.89,460.16
2018,8,24,15,45,263.5,237.5,4.8,18.8,393.5,489.88,392.69
2018,8,24,16,0,184.0,226.0,4.9,18.4,325.0,393.57,317.68
2018,8,24,16,15,137.5,205.0,4.9,18.15,275.0,329.16,266.77
2018,8,24,16,30,91.0,184.0,4.9,17.9,225.0,257.87,209.31
2018,8,24,16,45,118.5,160.5,4.85,17.65,207.0,257.01,209.95
2018,8,24,17,0,146.0,137.0,4.8,17.4,189.0,242.84,199.19
2018,8,24,17,15,175.5,113.5,4.8,17.1,166.0,235.18,193.06
2018,8,24,17,30,205.0,90.0,4.8,16.8,143.0,214.49,175.18
2018,8,24,17,45,171.5,72.5,4.75,16.5,109.5,168.9,135.34
2018,8,24,18,0,138.0,55.0,4.7,16.2,76.0,126.78,97.94
2018,8,24,18,15,84.5,37.0,4.6,16.0,48.5,80.72,56.57
2018,8,24,18,30,31.0,19.0,4.5,15.8,21.0,31.23,0.0
2018,8,24,18,45,15.5,9.5,4.45,15.65,10.5,12.59,0.0
2018,8,24,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,13.8,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.1,1.0,0.0,0.0
2018,8,25,5,45,1.0,6.0,2.4,14.35,6.0,5.72,0.0
2018,8,25,6,0,1.0,11.0,2.4,14.6,11.0,10.19,1.13
2018,8,25,6,15,0.5,21.0,2.35,14.85,21.0,19.48,11.09
2018,8,25,6,30,0.0,31.0,2.3,15.1,31.0,28.77,19.72
2018,8,25,6,45,0.0,39.5,2.3,15.35,39.5,36.68,26.99
2018,8,25,7,0,0.0,48.0,2.3,15.6,48.0,44.6,34.14
2018,8,25,7,15,0.0,55.5,2.25,15.9,55.5,51.59,38.31
2018,8,25,7,30,0.0,63.0,2.2,16.2,63.0,58.59,44.1
2018,8,25,7,45,0.0,72.0,2.15,16.5,72.0,67.0,50.96
2018,8,25,8,0,0.0,81.0,2.1,16.8,81.0,75.42,57.74
2018,8,25,8,15,0.0,105.0,2.05,17.1,105.0,97.17,75.44
2018,8,25,8,30,0.0,129.0,2.0,17.4,129.0,118.93,92.86
2018,8,25,8,45,1.5,149.5,1.95,17.7,150.5,138.26,108.06
2018,8,25,9,0,3.0,170.0,1.9,18.0,172.0,157.91,123.34
2018,8,25,9,15,5.5,186.0,1.9,18.25,190.0,174.31,135.94
2018,8,25,9,30,8.0,202.0,1.9,18.5,208.0,191.08,148.76
2018,8,25,9,45,8.5,209.5,1.9,18.8,216.0,199.24,154.69
2018,8,25,10,0,9.0,217.0,1.9,19.1,224.0,207.44,160.65
2018,8,25,10,15,11.5,238.0,1.9,19.3,247.0,229.6,177.53
2018,8,25,10,30,14.0,259.0,1.9,19.5,270.0,252.15,194.53
2018,8,25,10,45,18.5,284.5,1.95,19.75,300.0,280.86,216.17
2018,8,25,11,0,23.0,310.0,2.0,20.0,330.0,310.16,238.04
2018,8,25,11,15,23.5,318.5,2.05,20.15,339.0,320.37,245.4
2018,8,25,11,30,24.0,327.0,2.1,20.3,348.0,337.19,257.78
2018,8,25,11,45,26.0,334.5,2.2,20.45,357.5,348.96,266.48
2018,8,25,12,0,28.0,342.0,2.3,20.6,367.0,360.82,275.29
2018,8,25,12,15,46.5,371.0,2.45,20.65,412.5,410.38,312.82
2018,8,25,12,30,65.0,400.0,2.6,20.7,458.0,461.1,350.71
2018,8,25,12,45,56.0,387.5,2.75,20.75,437.0,442.35,336.8
2018,8,25,13,0,47.0,375.0,2.9,20.8,416.0,422.92,322.65
2018,8,25,13,15,54.0,373.0,3.1,20.75,419.5,430.04,328.91
2018,8,25,13,30,61.0,371.0,3.3,20.7,423.0,436.96,334.97
2018,8,25,13,45,85.5,353.5,3.5,20.65,424.0,444.34,342.29
2018,8,25,14,0,110.0,336.0,3.7,20.6,425.0,464.54,359.09
2018,8,25,14,15,240.5,277.5,3.9,20.35,462.0,542.08,423.04
2018,8,25,14,30,371.0,219.0,4.1,20.1,499.0,615.27,482.85
2018,8,25,14,45,257.5,217.0,4.25,19.9,407.0,485.42,384.08
2018,8,25,15,0,144.0,215.0,4.4,19.7,315.0,361.59,287.44
2018,8,25,15,15,76.5,206.0,4.4,19.7,259.0,276.85,219.83
2018,8,25,15,30,9.0,197.0,4.4,19.7,203.0,198.3,155.59
2018,8,25,15,45,11.5,190.5,4.5,19.1,197.0,194.4,153.54
2018,8,25,16,0,14.0,184.0,4.6,18.5,191.0,190.45,151.3
2018,8,25,16,15,20.0,172.5,4.6,18.2,182.0,183.76,146.74
2018,8,25,16,30,26.0,161.0,4.6,17.9,173.0,185.24,148.74
2018,8,25,16,45,68.5,142.5,4.6,17.6,168.0,193.29,157.01
2018,8,25,17,0,111.0,124.0,4.6,17.3,163.0,205.79,168.38
2018,8,25,17,15,184.0,108.0,4.55,17.05,160.0,233.21,191.54
2018,8,25,17,30,257.0,92.0,4.5,16.8,157.0,243.4,198.92
2018,8,25,17,45,136.5,71.0,4.5,16.55,104.5,151.16,120.44
2018,8,25,18,0,16.0,50.0,4.5,16.3,52.0,59.73,43.65
2018,8,25,18,15,11.0,32.0,4.4,16.1,33.0,38.09,23.88
2018,8,25,18,30,6.0,14.0,4.3,15.9,14.0,15.13,0.0
2018,8,25,18,45,3.0,7.0,4.2,15.7,7.0,7.35,0.0
2018,8,25,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,26,5,15,5.0,0.5,2.35,13.5,0.5,0.0,0.0
2018,8,26,5,30,10.0,1.0,2.4,13.8,1.0,0.0,0.0
2018,8,26,5,45,10.0,3.5,2.45,14.1,4.0,3.34,0.0
2018,8,26,6,0,10.0,6.0,2.5,14.4,7.0,5.68,0.0
2018,8,26,6,15,5.0,12.5,2.5,14.6,13.0,11.74,4.43
2018,8,26,6,30,0.0,19.0,2.5,14.8,19.0,17.61,9.89
2018,8,26,6,45,0.0,27.0,2.45,15.05,27.0,25.04,16.68
2018,8,26,7,0,0.0,35.0,2.4,15.3,35.0,32.48,23.4
2018,8,26,7,15,0.0,40.5,2.35,15.55,40.5,37.61,26.49
2018,8,26,7,30,0.0,46.0,2.3,15.8,46.0,42.73,30.77
2018,8,26,7,45,0.0,55.5,2.2,16.05,55.5,51.6,38.12
2018,8,26,8,0,0.0,65.0,2.1,16.3,65.0,60.47,45.38
2018,8,26,8,15,0.0,84.5,2.05,16.6,84.5,78.7,60.33
2018,8,26,8,30,0.0,104.0,2.0,16.9,104.0,96.53,74.72
2018,8,26,8,45,1.0,131.5,2.0,17.15,132.0,121.95,95.12
2018,8,26,9,0,2.0,159.0,2.0,17.4,160.0,147.6,115.43
2018,8,26,9,15,11.0,201.0,2.0,17.65,208.5,190.55,149.28
2018,8,26,9,30,20.0,243.0,2.0,17.9,257.0,234.78,183.61
2018,8,26,9,45,50.5,289.5,2.05,18.2,327.5,297.21,231.82
2018,8,26,10,0,81.0,336.0,2.1,18.5,398.0,364.11,282.57
2018,8,26,10,15,313.0,295.5,2.2,18.7,549.0,499.03,387.97
2018,8,26,10,30,545.0,255.0,2.3,18.9,700.0,653.83,504.45
2018,8,26,10,45,728.0,186.0,2.4,19.1,797.0,758.51,582.04
2018,8,26,11,0,911.0,117.0,2.5,19.3,894.0,865.99,656.04
2018,8,26,11,15,923.0,113.5,2.65,19.4,912.5,905.52,682.44
2018,8,26,11,30,935.0,110.0,2.8,19.5,931.0,942.61,707.73
2018,8,26,11,45,935.5,111.0,2.9,19.65,938.0,971.09,726.66
2018,8,26,12,0,936.0,112.0,3.0,19.8,945.0,996.21,743.44
2018,8,26,12,15,933.0,113.5,3.15,19.8,943.0,1015.05,756.98
2018,8,26,12,30,930.0,115.0,3.3,19.8,941.0,1030.23,768.25
2018,8,26,12,45,924.0,117.0,3.4,19.85,930.5,1039.29,775.05
2018,8,26,13,0,918.0,119.0,3.5,19.9,920.0,1044.59,779.52
2018,8,26,13,15,914.0,118.0,3.65,19.85,903.0,1044.98,781.57
2018,8,26,13,30,910.0,117.0,3.8,19.8,886.0,1041.63,781.26
2018,8,26,13,45,888.5,122.5,3.95,19.75,855.5,1024.19,771.56
2018,8,26,14,0,867.0,128.0,4.1,19.7,825.0,1003.45,759.71
2018,8,26,14,15,872.5,120.5,4.2,19.6,799.0,991.89,753.97
2018,8,26,14,30,878.0,113.0,4.3,19.5,773.0,976.51,745.6
2018,8,26,14,45,865.0,111.0,4.45,19.35,734.0,946.13,727.45
2018,8,26,15,0,852.0,109.0,4.6,19.2,695.0,920.72,713.0
2018,8,26,15,15,837.0,106.5,4.6,19.2,651.5,882.32,687.57
2018,8,26,15,30,822.0,104.0,4.6,19.2,608.0,841.66,660.38
2018,8,26,15,45,751.5,110.5,4.75,18.8,543.5,763.37,607.02
2018,8,26,16,0,681.0,117.0,4.9,18.4,479.0,691.47,556.96
2018,8,26,16,15,419.5,143.5,4.9,18.1,359.5,492.86,402.32
2018,8,26,16,30,158.0,170.0,4.9,17.8,240.0,299.22,244.28
2018,8,26,16,45,143.0,153.0,4.9,17.55,210.0,264.49,216.72
2018,8,26,17,0,128.0,136.0,4.9,17.3,180.0,230.9,189.19
2018,8,26,17,15,91.0,113.5,4.9,16.95,142.0,179.45,146.11
2018,8,26,17,30,54.0,91.0,4.9,16.6,104.0,124.3,99.4
2018,8,26,17,45,30.0,69.0,4.85,16.3,76.0,87.22,67.54
2018,8,26,18,0,6.0,47.0,4.8,16.0,48.0,49.03,34.87
2018,8,26,18,15,3.0,29.0,4.75,15.85,29.5,29.39,16.87
2018,8,26,18,30,0.0,11.0,4.7,15.7,11.0,10.2,0.0
2018,8,26,18,45,0.0,5.5,4.6,15.55,5.5,5.24,0.0
2018,8,26,19,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.45,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.1,15.45,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.1,15.6,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.1,15.7,4.0,3.81,0.0
2018,8,27,6,0,6.0,6.0,3.1,15.8,6.0,5.63,0.0
2018,8,27,6,15,3.0,9.5,3.05,16.0,9.5,8.92,1.94
2018,8,27,6,30,0.0,13.0,3.0,16.2,13.0,12.04,4.91
2018,8,27,6,45,0.0,20.0,2.95,16.35,20.0,18.54,10.8
2018,8,27,7,0,0.0,27.0,2.9,16.5,27.0,25.04,16.66
2018,8,27,7,15,0.0,35.5,2.8,16.75,35.5,32.95,22.4
2018,8,27,7,30,0.0,44.0,2.7,17.0,44.0,40.87,29.03
2018,8,27,7,45,0.0,60.5,2.65,17.25,60.5,56.26,41.84
2018,8,27,8,0,0.0,77.0,2.6,17.5,77.0,71.68,54.5
2018,8,27,8,15,0.0,93.5,2.6,17.75,93.5,86.87,66.8
2018,8,27,8,30,0.0,110.0,2.6,18.0,110.0,101.93,78.85
2018,8,27,8,45,0.5,122.5,2.55,18.25,123.0,113.65,88.04
2018,8,27,9,0,1.0,135.0,2.5,18.5,136.0,125.49,97.25
2018,8,27,9,15,3.5,165.0,2.5,18.7,167.5,154.34,120.07
2018,8,27,9,30,6.0,195.0,2.5,18.9,199.0,183.65,142.96
2018,8,27,9,45,4.0,175.5,2.5,19.05,178.5,165.39,128.07
2018,8,27,10,0,2.0,156.0,2.5,19.2,158.0,146.58,112.87
2018,8,27,10,15,1.5,151.5,2.5,19.35,153.0,142.36,109.29
2018,8,27,10,30,1.0,147.0,2.5,19.5,148.0,138.03,105.64
2018,8,27,10,45,7.0,198.5,2.55,19.65,204.5,191.2,147.5
2018,8,27,11,0,13.0,250.0,2.6,19.8,261.0,245.31,189.34
2018,8,27,11,15,13.0,254.5,2.6,19.9,265.5,250.58,193.04
2018,8,27,11,30,13.0,259.0,2.6,20.0,270.0,255.82,196.88
2018,8,27,11,45,14.5,269.0,2.65,20.05,281.5,267.7,205.95
2018,8,27,12,0,16.0,279.0,2.7,20.1,293.0,279.69,215.08
2018,8,27,12,15,19.0,298.0,2.75,20.15,314.5,301.99,232.11
2018,8,27,12,30,22.0,317.0,2.8,20.2,336.0,324.58,249.27
2018,8,27,12,45,47.5,355.0,2.85,20.25,396.0,400.66,307.3
2018,8,27,13,0,73.0,393.0,2.9,20.3,456.0,468.19,357.91
2018,8,27,13,15,61.0,376.0,3.0,20.25,428.0,440.7,337.46
2018,8,27,13,30,49.0,359.0,3.1,20.2,400.0,412.64,316.86
2018,8,27,13,45,95.5,326.5,3.15,20.15,404.0,439.06,339.26
2018,8,27,14,0,142.0,294.0,3.2,20.1,408.0,450.78,350.59
2018,8,27,14,15,465.0,215.0,3.3,19.95,566.5,706.38,549.42
2018,8,27,14,30,788.0,136.0,3.4,19.8,725.0,923.55,705.23
2018,8,27,14,45,617.0,146.0,3.45,19.65,593.0,764.52,593.5
2018,8,27,15,0,446.0,156.0,3.5,19.5,461.0,605.98,479.13
2018,8,27,15,15,380.5,171.5,3.5,19.5,420.0,546.97,435.04
2018,8,27,15,30,315.0,187.0,3.5,19.5,379.0,483.33,386.27
2018,8,27,15,45,232.0,193.0,3.6,19.15,328.5,412.38,331.07
2018,8,27,16,0,149.0,199.0,3.7,18.8,278.0,334.84,269.58
2018,8,27,16,15,96.0,182.5,3.7,18.55,231.5,272.21,219.48
2018,8,27,16,30,43.0,166.0,3.7,18.3,185.0,203.6,163.61
2018,8,27,16,45,61.0,147.0,3.7,18.05,170.0,194.13,157.0
2018,8,27,17,0,79.0,128.0,3.7,17.8,155.0,182.8,148.34
2018,8,27,17,15,59.0,108.5,3.7,17.5,126.5,147.74,119.0
2018,8,27,17,30,39.0,89.0,3.7,17.2,98.0,114.59,90.86
2018,8,27,17,45,21.0,67.0,3.75,16.95,71.5,81.04,62.12
2018,8,27,18,0,3.0,45.0,3.8,16.7,45.0,45.78,32.03
2018,8,27,18,15,8.0,27.5,3.8,16.5,28.0,31.75,18.0
2018,8,27,18,30,13.0,10.0,3.8,16.3,11.0,13.12,0.0
2018,8,27,18,45,6.5,5.0,3.8,16.15,5.5,4.77,0.0
2018,8,27,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.9,15.5,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,3.0,15.6,2.0,0.0,0.0
2018,8,28,5,45,7.0,4.0,3.1,15.75,4.0,3.81,0.0
2018,8,28,6,0,7.0,6.0,3.2,15.9,6.0,5.67,0.0
2018,8,28,6,15,3.5,8.5,3.2,16.05,8.5,7.98,1.11
2018,8,28,6,30,0.0,11.0,3.2,16.2,11.0,10.18,3.27
2018,8,28,6,45,0.0,17.0,3.2,16.35,17.0,15.75,8.32
2018,8,28,7,0,0.0,23.0,3.2,16.5,23.0,21.32,13.35
2018,8,28,7,15,0.0,31.5,3.1,16.7,31.5,29.23,19.25
2018,8,28,7,30,0.0,40.0,3.0,16.9,40.0,37.15,25.9
2018,8,28,7,45,0.0,56.5,2.95,17.05,56.5,52.53,38.75
2018,8,28,8,0,0.0,73.0,2.9,17.2,73.0,67.94,51.46
2018,8,28,8,15,0.0,96.5,2.85,17.45,96.5,89.55,69.12
2018,8,28,8,30,0.0,120.0,2.8,17.7,120.0,110.88,86.3
2018,8,28,8,45,6.5,162.0,2.75,17.95,166.0,151.29,118.62
2018,8,28,9,0,13.0,204.0,2.7,18.2,212.0,192.63,151.19
2018,8,28,9,15,14.0,216.0,2.7,18.4,225.5,205.52,160.91
2018,8,28,9,30,15.0,228.0,2.7,18.6,239.0,218.54,170.72
2018,8,28,9,45,10.0,209.0,2.65,18.8,216.5,199.74,155.43
2018,8,28,10,0,5.0,190.0,2.6,19.0,194.0,179.99,139.44
2018,8,28,10,15,9.5,220.5,2.65,19.1,228.0,212.06,164.52
2018,8,28,10,30,14.0,251.0,2.7,19.2,262.0,244.8,189.76
2018,8,28,10,45,21.0,289.0,2.7,19.35,306.5,287.21,222.2
2018,8,28,11,0,28.0,327.0,2.7,19.5,351.0,335.52,258.67
2018,8,28,11,15,28.0,331.0,2.7,19.55,355.0,342.36,263.45
2018,8,28,11,30,28.0,335.0,2.7,19.6,359.0,349.12,268.35
2018,8,28,11,45,33.0,350.5,2.7,19.7,379.5,371.81,285.34
2018,8,28,12,0,38.0,366.0,2.7,19.8,400.0,394.93,302.5
2018,8,28,12,15,50.0,381.5,2.7,19.8,426.0,425.1,325.23
2018,8,28,12,30,62.0,397.0,2.7,19.8,452.0,455.83,348.22
2018,8,28,12,45,69.5,399.0,2.7,19.85,460.0,468.4,357.67
2018,8,28,13,0,77.0,401.0,2.7,19.9,468.0,480.88,367.17
2018,8,28,13,15,98.0,400.5,2.7,19.9,484.0,503.97,385.09
2018,8,28,13,30,119.0,400.0,2.7,19.9,500.0,540.24,412.37
2018,8,28,13,45,175.0,383.5,2.7,19.9,525.5,580.14,443.66
2018,8,28,14,0,231.0,367.0,2.7,19.9,551.0,618.36,473.52
2018,8,28,14,15,423.5,278.0,2.75,19.8,599.0,734.93,563.92
2018,8,28,14,30,616.0,189.0,2.8,19.7,647.0,822.26,631.17
2018,8,28,14,45,748.5,137.0,2.8,19.65,665.5,872.29,666.66
2018,8,28,15,0,881.0,85.0,2.8,19.6,684.0,909.74,693.69
2018,8,28,15,15,867.5,83.0,2.8,19.6,641.0,872.45,669.22
2018,8,28,15,30,854.0,81.0,2.8,19.6,598.0,832.8,643.55
2018,8,28,15,45,831.0,79.5,2.8,19.3,549.5,783.83,611.64
2018,8,28,16,0,808.0,78.0,2.8,19.0,501.0,739.77,582.76
2018,8,28,16,15,781.5,75.0,2.75,18.8,450.0,684.13,544.26
2018,8,28,16,30,755.0,72.0,2.7,18.6,399.0,628.29,504.82
2018,8,28,16,45,734.0,66.0,2.7,18.4,350.0,572.64,463.47
2018,8,28,17,0,713.0,60.0,2.7,18.2,301.0,517.01,419.87
2018,8,28,17,15,664.5,55.0,2.7,17.95,249.0,447.66,363.58
2018,8,28,17,30,616.0,50.0,2.7,17.7,197.0,381.78,307.82
2018,8,28,17,45,537.5,43.5,2.7,17.45,148.5,307.77,243.54
2018,8,28,18,0,459.0,37.0,2.7,17.2,100.0,239.09,181.83
2018,8,28,18,15,319.5,27.0,2.7,17.0,62.0,154.76,99.8
2018,8,28,18,30,180.0,17.0,2.7,16.8,24.0,65.44,0.0
2018,8,28,18,45,90.0,8.5,2.7,16.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,45,0.0,2.5,1.85,16.1,2.5,2.38,0.0
2018,8,29,6,0,0.0,5.0,1.9,16.4,5.0,4.62,0.0
2018,8,29,6,15,0.0,9.0,1.95,16.65,9.0,8.33,1.38
2018,8,29,6,30,0.0,13.0,2.0,16.9,13.0,12.04,4.87
2018,8,29,6,45,0.0,19.0,2.0,17.1,19.0,17.61,9.93
2018,8,29,7,0,0.0,25.0,2.0,17.3,25.0,23.18,14.95
2018,8,29,7,15,0.0,35.0,2.0,17.5,35.0,32.49,21.95
2018,8,29,7,30,0.0,45.0,2.0,17.7,45.0,41.8,29.75
2018,8,29,7,45,0.0,67.5,2.0,17.95,67.5,62.8,47.2
2018,8,29,8,0,0.0,90.0,2.0,18.2,90.0,83.47,64.12
2018,8,29,8,15,1.5,121.0,2.0,18.4,122.0,111.69,86.93
2018,8,29,8,30,3.0,152.0,2.0,18.6,154.0,140.2,109.63
2018,8,29,8,45,4.5,169.0,2.05,18.85,172.0,156.73,122.42
2018,8,29,9,0,6.0,186.0,2.1,19.1,190.0,173.55,135.37
2018,8,29,9,15,4.0,176.0,2.1,19.3,178.5,164.57,127.78
2018,8,29,9,30,2.0,166.0,2.1,19.5,167.0,155.04,119.84
2018,8,29,9,45,1.0,144.5,2.15,19.75,145.0,135.06,103.64
2018,8,29,10,0,0.0,123.0,2.2,20.0,123.0,114.7,87.16
2018,8,29,10,15,0.5,126.0,2.25,20.15,126.5,117.93,89.59
2018,8,29,10,30,1.0,129.0,2.3,20.3,130.0,121.23,92.04
2018,8,29,10,45,13.5,208.5,2.4,20.45,220.0,205.7,158.59
2018,8,29,11,0,26.0,288.0,2.5,20.6,310.0,296.45,228.2
2018,8,29,11,15,90.5,353.5,2.55,20.7,432.0,417.77,320.69
2018,8,29,11,30,155.0,419.0,2.6,20.8,554.0,552.12,419.53
2018,8,29,11,45,223.5,415.0,2.65,20.85,611.0,618.61,468.46
2018,8,29,12,0,292.0,411.0,2.7,20.9,668.0,696.67,525.09
2018,8,29,12,15,461.0,335.0,2.7,20.95,740.5,799.76,601.51
2018,8,29,12,30,630.0,259.0,2.7,21.0,813.0,900.06,674.15
2018,8,29,12,45,770.0,187.0,2.7,21.05,857.0,967.98,719.87
2018,8,29,13,0,910.0,115.0,2.7,21.1,901.0,1030.83,760.9
2018,8,29,13,15,906.5,113.5,2.7,21.1,883.5,1030.89,760.84
2018,8,29,13,30,903.0,112.0,2.7,21.1,866.0,1027.23,759.11
2018,8,29,13,45,897.0,111.0,2.7,21.15,841.5,1017.95,753.72
2018,8,29,14,0,891.0,110.0,2.7,21.2,817.0,1005.08,746.16
2018,8,29,14,15,882.5,108.5,2.7,21.15,785.5,985.74,734.72
2018,8,29,14,30,874.0,107.0,2.7,21.1,754.0,963.1,721.19
