Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,17,45,161.0,16.5,3.25,15.35,28.5,71.88,0.0
2018,9,28,18,0,22.0,4.0,3.2,15.1,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.15,15.05,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,29,5,45,11.5,2.0,2.75,14.9,1.5,0.0,0.0
2018,9,29,6,0,23.0,4.0,2.8,15.0,3.0,0.0,0.0
2018,9,29,6,15,54.5,14.0,2.95,15.4,17.0,13.34,0.0
2018,9,29,6,30,86.0,24.0,3.1,15.8,31.0,19.99,8.71
2018,9,29,6,45,93.5,44.0,3.25,16.2,56.5,35.61,24.89
2018,9,29,7,0,101.0,64.0,3.4,16.6,82.0,53.02,40.76
2018,9,29,7,15,156.0,75.0,3.35,16.85,113.5,58.74,46.21
2018,9,29,7,30,211.0,86.0,3.3,17.1,145.0,82.68,57.24
2018,9,29,7,45,161.0,115.5,3.25,17.4,165.5,118.82,87.2
2018,9,29,8,0,111.0,145.0,3.2,17.7,186.0,146.38,112.03
2018,9,29,8,15,129.5,168.0,3.15,17.95,222.5,179.9,139.17
2018,9,29,8,30,148.0,191.0,3.1,18.2,259.0,215.92,168.42
2018,9,29,8,45,333.0,173.0,3.1,18.4,346.0,278.64,216.44
2018,9,29,9,0,518.0,155.0,3.1,18.6,433.0,362.51,282.89
2018,9,29,9,15,437.0,184.5,3.1,18.8,431.0,382.98,301.17
2018,9,29,9,30,356.0,214.0,3.1,19.0,429.0,391.66,308.94
2018,9,29,9,45,370.0,233.5,3.1,19.2,468.0,439.1,346.06
2018,9,29,10,0,384.0,253.0,3.1,19.4,507.0,487.39,382.92
2018,9,29,10,15,626.5,177.5,3.2,19.55,612.0,605.07,475.3
2018,9,29,10,30,869.0,102.0,3.3,19.7,717.0,727.77,568.77
2018,9,29,10,45,822.5,123.5,3.35,19.85,718.5,753.52,585.72
2018,9,29,11,0,776.0,145.0,3.4,20.0,720.0,770.62,597.13
2018,9,29,11,15,712.0,176.0,3.45,20.05,710.0,780.59,603.81
2018,9,29,11,30,648.0,207.0,3.5,20.1,700.0,781.96,603.65
2018,9,29,11,45,769.0,156.5,3.55,20.15,744.5,850.51,652.96
2018,9,29,12,0,890.0,106.0,3.6,20.2,789.0,917.03,698.86
2018,9,29,12,15,820.0,135.0,3.6,20.25,761.5,908.58,692.43
2018,9,29,12,30,750.0,164.0,3.6,20.3,734.0,892.83,681.66
2018,9,29,12,45,771.5,151.5,3.65,20.3,730.0,903.76,690.02
2018,9,29,13,0,793.0,139.0,3.7,20.3,726.0,916.47,699.56
2018,9,29,13,15,816.0,126.0,3.7,20.3,716.0,926.42,707.03
2018,9,29,13,30,839.0,113.0,3.7,20.3,706.0,932.44,711.96
2018,9,29,13,45,857.5,101.5,3.75,20.25,687.0,923.92,707.44
2018,9,29,14,0,876.0,90.0,3.8,20.2,668.0,919.41,705.96
2018,9,29,14,15,864.5,88.0,3.8,20.1,634.0,894.67,690.27
2018,9,29,14,30,853.0,86.0,3.8,20.0,600.0,866.89,672.56
2018,9,29,14,45,793.5,95.0,3.75,19.9,547.5,815.35,637.51
2018,9,29,15,0,734.0,104.0,3.7,19.8,495.0,759.77,599.2
2018,9,29,15,15,657.5,112.5,3.7,19.8,440.0,686.94,547.42
2018,9,29,15,30,581.0,121.0,3.7,19.8,385.0,615.67,495.22
2018,9,29,15,45,439.5,125.0,3.6,19.45,312.0,489.51,397.75
2018,9,29,16,0,298.0,129.0,3.5,19.1,239.0,366.54,299.84
2018,9,29,16,15,466.0,94.0,3.45,18.85,236.5,434.6,356.67
2018,9,29,16,30,634.0,59.0,3.4,18.6,234.0,478.21,390.99
2018,9,29,16,45,568.5,52.5,3.35,18.35,184.5,403.15,327.75
2018,9,29,17,0,503.0,46.0,3.3,18.1,135.0,333.21,266.85
2018,9,29,17,15,377.0,36.5,3.2,17.8,90.5,237.93,183.73
2018,9,29,17,30,251.0,27.0,3.1,17.5,46.0,152.03,89.44
2018,9,29,17,45,135.5,15.0,3.05,17.2,24.0,61.13,0.0
2018,9,29,18,0,20.0,3.0,3.0,16.9,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,2.9,16.75,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.95,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,16.0,2.0,0.0,0.0
2018,9,30,6,15,99.0,15.0,1.15,16.25,22.0,14.3,0.0
2018,9,30,6,30,184.0,28.0,1.2,16.5,42.0,22.04,9.52
2018,9,30,6,45,295.0,41.0,1.2,16.7,84.0,31.64,21.42
2018,9,30,7,0,406.0,54.0,1.2,16.9,126.0,41.86,31.0
2018,9,30,7,15,499.0,60.0,1.2,17.25,177.5,44.27,33.46
2018,9,30,7,30,592.0,66.0,1.2,17.6,229.0,85.41,47.02
2018,9,30,7,45,639.0,70.5,1.2,17.9,278.5,134.34,78.89
2018,9,30,8,0,686.0,75.0,1.2,18.2,328.0,188.71,122.03
2018,9,30,8,15,717.5,79.0,1.2,18.5,376.0,246.55,171.62
2018,9,30,8,30,749.0,83.0,1.2,18.8,424.0,304.55,221.95
2018,9,30,8,45,771.5,86.5,1.2,19.15,468.5,361.56,271.02
2018,9,30,9,0,794.0,90.0,1.2,19.5,513.0,419.93,319.79
2018,9,30,9,15,799.5,95.5,1.3,19.75,549.0,473.28,363.87
2018,9,30,9,30,805.0,101.0,1.4,20.0,585.0,525.64,405.79
2018,9,30,9,45,830.5,99.0,1.45,20.2,622.5,580.85,448.49
2018,9,30,10,0,856.0,97.0,1.5,20.4,660.0,635.24,489.44
2018,9,30,10,15,832.0,111.5,1.55,20.55,677.5,675.56,518.72
2018,9,30,10,30,808.0,126.0,1.6,20.7,695.0,710.39,543.48
2018,9,30,10,45,835.0,119.0,1.7,20.85,721.0,757.19,576.16
2018,9,30,11,0,862.0,112.0,1.8,21.0,747.0,798.91,604.46
2018,9,30,11,15,843.0,123.0,1.85,21.05,752.0,828.96,624.47
2018,9,30,11,30,824.0,134.0,1.9,21.1,757.0,850.84,639.05
2018,9,30,11,45,712.0,185.5,1.95,21.15,726.0,834.14,627.66
2018,9,30,12,0,600.0,237.0,2.0,21.2,695.0,805.43,606.72
2018,9,30,12,15,487.0,276.0,2.05,21.15,646.5,754.06,569.59
2018,9,30,12,30,374.0,315.0,2.1,21.1,598.0,689.44,522.8
2018,9,30,12,45,267.5,327.5,2.1,21.0,528.0,610.44,465.12
2018,9,30,13,0,161.0,340.0,2.1,20.9,458.0,515.5,394.68
2018,9,30,13,15,114.5,319.5,2.15,20.75,402.5,451.85,348.04
2018,9,30,13,30,68.0,299.0,2.2,20.6,347.0,373.57,289.26
2018,9,30,13,45,138.0,299.0,2.25,20.4,391.0,454.59,353.52
2018,9,30,14,0,208.0,299.0,2.3,20.2,435.0,520.13,404.81
2018,9,30,14,15,183.0,281.5,2.35,20.05,396.5,476.87,372.85
2018,9,30,14,30,158.0,264.0,2.4,19.9,358.0,433.57,341.02
2018,9,30,14,45,130.0,243.0,2.4,19.75,317.0,383.81,303.57
2018,9,30,15,0,102.0,222.0,2.4,19.6,276.0,321.76,256.06
2018,9,30,15,15,61.0,184.0,2.4,19.6,215.5,243.35,194.11
2018,9,30,15,30,20.0,146.0,2.4,19.6,155.0,158.65,125.58
2018,9,30,15,45,13.0,131.0,2.3,19.35,136.5,138.21,109.3
2018,9,30,16,0,6.0,116.0,2.2,19.1,118.0,118.31,93.12
2018,9,30,16,15,3.0,96.5,2.1,18.95,97.5,96.52,75.23
2018,9,30,16,30,0.0,77.0,2.0,18.8,77.0,74.88,57.2
2018,9,30,16,45,0.0,60.0,1.85,18.6,60.0,57.91,42.87
2018,9,30,17,0,0.0,43.0,1.7,18.4,43.0,40.74,28.19
2018,9,30,17,15,9.0,30.0,1.6,18.2,30.5,34.49,22.23
2018,9,30,17,30,18.0,17.0,1.5,18.0,18.0,27.94,10.27
2018,9,30,17,45,18.0,10.0,1.35,17.8,10.0,15.7,0.0
2018,9,30,18,0,18.0,3.0,1.2,17.6,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.15,17.5,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.85,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,1,5,45,4.5,0.5,1.5,15.75,0.5,0.0,0.0
2018,10,1,6,0,9.0,1.0,1.5,15.8,1.0,0.0,0.0
2018,10,1,6,15,9.0,7.0,1.55,15.95,7.5,6.67,0.0
2018,10,1,6,30,9.0,13.0,1.6,16.1,14.0,12.22,2.33
2018,10,1,6,45,4.5,26.0,1.65,16.25,26.5,24.14,14.99
2018,10,1,7,0,0.0,39.0,1.7,16.4,39.0,36.24,26.12
2018,10,1,7,15,0.0,56.0,1.7,16.75,56.0,51.37,39.75
2018,10,1,7,30,0.0,73.0,1.7,17.1,73.0,66.61,50.71
2018,10,1,7,45,9.0,100.0,1.7,17.4,103.5,91.56,71.12
2018,10,1,8,0,18.0,127.0,1.7,17.7,134.0,117.99,92.42
2018,10,1,8,15,15.0,121.0,1.7,18.1,127.0,114.45,89.34
2018,10,1,8,30,12.0,115.0,1.7,18.5,120.0,109.79,85.35
2018,10,1,8,45,12.5,127.0,1.7,18.95,133.0,121.95,94.97
2018,10,1,9,0,13.0,139.0,1.7,19.4,146.0,134.2,104.52
2018,10,1,9,15,34.5,188.5,1.7,19.7,208.5,191.64,150.09
2018,10,1,9,30,56.0,238.0,1.7,20.0,271.0,251.93,196.97
2018,10,1,9,45,47.5,245.0,1.7,20.3,274.5,258.22,201.14
2018,10,1,10,0,39.0,252.0,1.7,20.6,278.0,263.54,204.65
2018,10,1,10,15,81.0,277.0,1.7,20.85,333.0,319.09,247.56
2018,10,1,10,30,123.0,302.0,1.7,21.1,388.0,384.42,296.93
2018,10,1,10,45,78.5,287.5,1.75,21.35,343.0,337.63,260.31
2018,10,1,11,0,34.0,273.0,1.8,21.6,298.0,292.71,225.07
2018,10,1,11,15,30.0,268.0,1.9,21.65,290.5,286.98,220.77
2018,10,1,11,30,26.0,263.0,2.0,21.7,283.0,280.78,215.94
2018,10,1,11,45,27.0,273.5,2.1,21.75,294.0,294.45,226.39
2018,10,1,12,0,28.0,284.0,2.2,21.8,305.0,308.29,236.9
2018,10,1,12,15,62.0,311.0,2.25,21.75,357.5,369.8,284.51
2018,10,1,12,30,96.0,338.0,2.3,21.7,410.0,433.04,332.56
2018,10,1,12,45,107.0,340.0,2.4,21.65,419.0,448.65,344.64
2018,10,1,13,0,118.0,342.0,2.5,21.6,428.0,477.55,366.67
2018,10,1,13,15,238.0,310.5,2.4,21.5,478.0,571.46,439.39
2018,10,1,13,30,358.0,279.0,2.3,21.4,528.0,649.99,499.27
2018,10,1,13,45,449.5,242.5,2.2,21.3,543.0,707.68,542.51
2018,10,1,14,0,541.0,206.0,2.1,21.2,558.0,747.38,573.01
2018,10,1,14,15,383.5,232.0,2.0,21.05,475.0,613.91,474.96
2018,10,1,14,30,226.0,258.0,1.9,20.9,392.0,486.46,379.17
2018,10,1,14,45,296.0,223.5,1.8,20.8,386.5,517.07,405.39
2018,10,1,15,0,366.0,189.0,1.7,20.7,381.0,528.47,416.41
2018,10,1,15,15,403.5,163.5,1.7,20.7,357.5,533.08,421.46
2018,10,1,15,30,441.0,138.0,1.7,20.7,334.0,519.21,412.94
2018,10,1,15,45,430.0,124.0,1.5,20.4,297.0,479.08,382.9
2018,10,1,16,0,419.0,110.0,1.3,20.1,260.0,438.3,351.81
2018,10,1,16,15,440.5,90.5,1.15,19.9,226.5,411.25,330.88
2018,10,1,16,30,462.0,71.0,1.0,19.7,193.0,385.34,309.34
2018,10,1,16,45,405.5,59.5,0.9,19.5,149.5,317.84,253.6
2018,10,1,17,0,349.0,48.0,0.8,19.3,106.0,255.01,200.05
2018,10,1,17,15,255.5,36.0,0.8,19.1,70.5,178.63,133.82
2018,10,1,17,30,162.0,24.0,0.8,18.9,35.0,108.79,44.15
2018,10,1,17,45,89.5,13.5,0.75,18.65,18.5,43.26,0.0
2018,10,1,18,0,17.0,3.0,0.7,18.4,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.65,18.3,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.15,17.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,1.55,17.3,1.0,0.0,0.0
2018,10,2,6,0,19.0,3.0,1.5,17.3,2.0,0.0,0.0
2018,10,2,6,15,27.5,13.0,1.55,17.45,14.0,12.39,0.0
2018,10,2,6,30,36.0,23.0,1.6,17.6,26.0,20.07,6.49
2018,10,2,6,45,65.0,43.0,1.65,17.7,52.5,36.27,25.04
2018,10,2,7,0,94.0,63.0,1.7,17.8,79.0,52.03,39.58
2018,10,2,7,15,82.0,60.5,1.75,18.1,78.0,51.26,39.39
2018,10,2,7,30,70.0,58.0,1.8,18.4,77.0,54.98,38.46
2018,10,2,7,45,88.5,91.0,1.85,18.65,120.0,90.26,66.26
2018,10,2,8,0,107.0,124.0,1.9,18.9,163.0,128.47,96.91
2018,10,2,8,15,84.0,131.5,2.0,19.25,164.5,138.24,106.05
2018,10,2,8,30,61.0,139.0,2.1,19.6,166.0,145.3,112.7
2018,10,2,8,45,66.0,165.0,2.2,19.95,197.0,175.03,136.64
2018,10,2,9,0,71.0,191.0,2.3,20.3,228.0,205.69,160.97
2018,10,2,9,15,45.5,193.0,2.35,20.6,217.5,200.97,157.08
2018,10,2,9,30,20.0,195.0,2.4,20.9,207.0,191.77,149.36
2018,10,2,9,45,93.5,223.5,2.5,21.15,284.0,267.59,209.39
2018,10,2,10,0,167.0,252.0,2.6,21.4,361.0,347.13,271.32
2018,10,2,10,15,171.5,275.0,2.65,21.65,390.5,382.4,297.63
2018,10,2,10,30,176.0,298.0,2.7,21.9,420.0,418.06,324.05
2018,10,2,10,45,235.5,309.0,2.75,22.1,477.5,489.88,378.27
2018,10,2,11,0,295.0,320.0,2.8,22.3,535.0,559.7,430.04
2018,10,2,11,15,192.0,314.5,2.85,22.4,455.5,474.9,365.45
2018,10,2,11,30,89.0,309.0,2.9,22.5,376.0,381.23,293.35
2018,10,2,11,45,55.0,272.0,3.0,22.65,313.5,317.34,244.6
2018,10,2,12,0,21.0,235.0,3.1,22.8,251.0,243.1,186.89
2018,10,2,12,15,104.5,232.0,3.1,22.8,310.0,335.85,261.29
2018,10,2,12,30,188.0,229.0,3.1,22.8,369.0,423.71,330.14
2018,10,2,12,45,318.5,251.0,3.15,22.8,484.0,573.0,443.68
2018,10,2,13,0,449.0,273.0,3.2,22.8,599.0,736.63,562.86
2018,10,2,13,15,401.5,280.5,3.25,22.7,566.0,703.43,537.98
2018,10,2,13,30,354.0,288.0,3.3,22.6,533.0,655.91,504.19
2018,10,2,13,45,274.0,290.0,3.3,22.5,475.0,584.37,451.38
2018,10,2,14,0,194.0,292.0,3.3,22.4,417.0,499.03,387.6
2018,10,2,14,15,157.0,276.0,3.3,22.2,373.5,447.02,349.1
2018,10,2,14,30,120.0,260.0,3.3,22.0,330.0,395.53,310.2
2018,10,2,14,45,204.0,215.0,3.3,21.85,324.5,413.93,328.52
2018,10,2,15,0,288.0,170.0,3.3,21.7,319.0,440.25,352.25
2018,10,2,15,15,323.0,162.0,3.3,21.7,315.0,451.77,362.43
2018,10,2,15,30,358.0,154.0,3.3,21.7,311.0,473.48,380.04
2018,10,2,15,45,193.5,125.5,3.2,21.2,209.0,293.99,238.01
2018,10,2,16,0,29.0,97.0,3.1,20.7,107.0,119.56,94.2
2018,10,2,16,15,126.0,77.5,2.95,20.4,111.5,178.16,144.76
2018,10,2,16,30,223.0,58.0,2.8,20.1,116.0,219.1,178.83
2018,10,2,16,45,259.0,48.5,2.7,19.8,101.5,217.26,175.58
2018,10,2,17,0,295.0,39.0,2.6,19.5,87.0,216.48,171.25
2018,10,2,17,15,252.0,31.0,2.4,19.25,61.5,172.69,129.0
2018,10,2,17,30,209.0,23.0,2.2,19.0,36.0,124.13,33.56
2018,10,2,17,45,104.5,11.5,2.0,18.7,18.0,46.15,0.0
2018,10,2,18,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,17.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,3,5,45,8.5,1.5,1.4,17.75,1.0,0.0,0.0
2018,10,3,6,0,17.0,3.0,1.4,17.8,2.0,0.0,0.0
2018,10,3,6,15,56.0,9.0,1.45,17.9,12.0,8.58,0.0
2018,10,3,6,30,95.0,15.0,1.5,18.0,22.0,11.59,0.71
2018,10,3,6,45,102.0,15.0,1.55,18.15,27.5,11.25,3.84
2018,10,3,7,0,109.0,15.0,1.6,18.3,33.0,9.77,2.86
2018,10,3,7,15,54.5,21.0,1.65,18.4,30.0,17.38,9.66
2018,10,3,7,30,0.0,27.0,1.7,18.5,27.0,25.04,15.54
2018,10,3,7,45,1.0,50.5,1.75,18.65,51.0,47.05,34.04
2018,10,3,8,0,2.0,74.0,1.8,18.8,75.0,69.06,52.31
2018,10,3,8,15,1.0,62.5,1.85,18.95,63.0,58.37,43.29
2018,10,3,8,30,0.0,51.0,1.9,19.1,51.0,47.41,34.06
2018,10,3,8,45,0.0,72.5,2.0,19.25,72.5,67.48,50.56
2018,10,3,9,0,0.0,94.0,2.1,19.4,94.0,87.51,66.8
2018,10,3,9,15,3.5,133.0,2.1,19.6,135.0,125.26,97.21
2018,10,3,9,30,7.0,172.0,2.1,19.8,176.0,163.69,127.68
2018,10,3,9,45,31.0,204.0,2.1,19.95,224.0,210.26,164.47
2018,10,3,10,0,55.0,236.0,2.1,20.1,272.0,258.34,202.02
2018,10,3,10,15,111.5,276.5,2.05,20.25,352.5,344.02,268.4
2018,10,3,10,30,168.0,317.0,2.0,20.4,433.0,431.15,334.19
2018,10,3,10,45,123.0,306.5,1.95,20.55,393.0,396.74,306.8
2018,10,3,11,0,78.0,296.0,1.9,20.7,353.0,350.49,270.85
2018,10,3,11,15,48.5,277.5,1.9,20.75,313.0,311.93,240.98
2018,10,3,11,30,19.0,259.0,1.9,20.8,273.0,263.14,202.88
2018,10,3,11,45,15.0,238.0,1.9,20.8,249.0,239.98,185.14
2018,10,3,12,0,11.0,217.0,1.9,20.8,225.0,216.48,166.93
2018,10,3,12,15,60.0,264.0,1.95,20.75,308.5,318.49,247.22
2018,10,3,12,30,109.0,311.0,2.0,20.7,392.0,428.26,330.73
2018,10,3,12,45,126.5,318.5,2.1,20.65,411.0,456.23,351.86
2018,10,3,13,0,144.0,326.0,2.2,20.6,430.0,484.16,373.41
2018,10,3,13,15,181.0,319.0,2.2,20.5,446.0,513.66,396.72
2018,10,3,13,30,218.0,312.0,2.2,20.4,462.0,542.27,419.31
2018,10,3,13,45,336.0,262.0,2.2,20.35,482.5,609.03,472.28
2018,10,3,14,0,454.0,212.0,2.2,20.3,503.0,672.48,521.82
2018,10,3,14,15,496.5,179.5,2.2,20.25,482.0,667.93,520.7
2018,10,3,14,30,539.0,147.0,2.2,20.2,461.0,666.23,522.02
2018,10,3,14,45,377.5,162.0,2.2,20.15,374.5,527.84,418.05
2018,10,3,15,0,216.0,177.0,2.2,20.1,288.0,388.63,310.28
2018,10,3,15,15,471.0,125.5,2.2,20.1,338.5,539.43,432.67
2018,10,3,15,30,726.0,74.0,2.2,20.1,389.0,659.66,523.96
2018,10,3,15,45,708.5,68.0,2.15,19.95,345.5,613.17,489.82
2018,10,3,16,0,691.0,62.0,2.1,19.8,302.0,565.68,455.4
2018,10,3,16,15,650.0,57.0,2.1,19.7,254.5,503.65,407.1
2018,10,3,16,30,609.0,52.0,2.1,19.6,207.0,446.67,360.67
2018,10,3,16,45,540.5,45.5,2.05,19.45,160.0,372.14,298.35
2018,10,3,17,0,472.0,39.0,2.0,19.3,113.0,303.29,238.31
2018,10,3,17,15,348.0,30.0,1.9,19.0,73.5,213.31,157.69
2018,10,3,17,30,224.0,21.0,1.8,18.7,34.0,125.89,8.14
2018,10,3,17,45,112.0,10.5,1.75,18.45,17.0,47.4,0.0
2018,10,3,18,0,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.4,16.5,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.4,16.5,1.0,0.0,0.0
2018,10,4,6,15,15.0,3.5,1.5,16.7,4.0,3.34,0.0
2018,10,4,6,30,22.0,6.0,1.6,16.9,7.0,5.22,0.0
2018,10,4,6,45,54.0,10.0,1.65,17.05,17.5,7.44,0.63
2018,10,4,7,0,86.0,14.0,1.7,17.2,28.0,10.23,3.28
2018,10,4,7,15,43.0,18.0,1.75,17.3,25.0,14.94,7.56
2018,10,4,7,30,0.0,22.0,1.8,17.4,22.0,20.39,11.68
2018,10,4,7,45,0.0,47.5,1.8,17.55,47.5,44.13,31.79
2018,10,4,8,0,0.0,73.0,1.8,17.7,73.0,67.79,51.58
2018,10,4,8,15,1.5,91.5,1.9,17.9,92.0,85.02,65.68
2018,10,4,8,30,3.0,110.0,2.0,18.1,111.0,102.55,79.89
2018,10,4,8,45,15.0,151.5,2.05,18.25,159.0,144.89,114.02
2018,10,4,9,0,27.0,193.0,2.1,18.4,207.0,189.3,149.36
2018,10,4,9,15,25.5,180.0,2.2,18.5,194.0,179.73,141.42
2018,10,4,9,30,24.0,167.0,2.3,18.6,181.0,169.3,132.92
2018,10,4,9,45,41.5,220.0,2.4,18.75,246.0,231.42,182.25
2018,10,4,10,0,59.0,273.0,2.5,18.9,311.0,296.36,232.78
2018,10,4,10,15,49.0,274.0,2.6,18.95,306.5,295.21,231.33
2018,10,4,10,30,39.0,275.0,2.7,19.0,302.0,292.93,229.19
2018,10,4,10,45,32.0,272.0,2.85,19.05,294.5,287.89,225.01
2018,10,4,11,0,25.0,269.0,3.0,19.1,287.0,275.23,214.93
2018,10,4,11,15,47.5,289.5,3.15,19.1,324.5,323.47,252.94
2018,10,4,11,30,70.0,310.0,3.3,19.1,362.0,366.53,286.54
2018,10,4,11,45,107.5,327.5,3.4,19.15,407.5,431.21,336.65
2018,10,4,12,0,145.0,345.0,3.5,19.2,453.0,488.14,380.35
2018,10,4,12,15,135.5,342.5,3.7,19.15,443.0,482.32,376.02
2018,10,4,12,30,126.0,340.0,3.9,19.1,433.0,475.6,371.28
2018,10,4,12,45,125.0,336.0,4.1,19.1,427.0,474.29,370.87
2018,10,4,13,0,124.0,332.0,4.3,19.1,421.0,472.39,370.09
2018,10,4,13,15,172.5,322.5,4.45,19.0,442.5,509.7,400.92
2018,10,4,13,30,221.0,313.0,4.6,18.9,464.0,546.06,430.87
2018,10,4,13,45,304.5,272.5,4.7,18.8,471.5,591.59,468.97
2018,10,4,14,0,388.0,232.0,4.8,18.7,479.0,634.02,504.58
2018,10,4,14,15,575.0,166.5,4.8,18.6,510.0,728.14,581.15
2018,10,4,14,30,762.0,101.0,4.8,18.5,541.0,801.24,636.48
2018,10,4,14,45,702.5,106.0,4.8,18.35,489.5,743.87,595.34
2018,10,4,15,0,643.0,111.0,4.8,18.2,438.0,683.13,551.69
2018,10,4,15,15,689.5,93.5,4.8,18.2,415.0,679.85,551.0
2018,10,4,15,30,736.0,76.0,4.8,18.2,392.0,667.49,543.05
2018,10,4,15,45,696.5,72.5,4.7,17.95,343.0,607.78,498.41
2018,10,4,16,0,657.0,69.0,4.6,17.7,294.0,552.34,455.57
2018,10,4,16,15,476.5,69.5,4.55,17.5,219.0,410.03,339.87
2018,10,4,16,30,296.0,70.0,4.5,17.3,144.0,277.56,229.15
2018,10,4,16,45,262.5,58.0,4.5,17.1,112.5,231.41,188.78
2018,10,4,17,0,229.0,46.0,4.5,16.9,81.0,188.3,149.55
2018,10,4,17,15,135.5,30.0,4.5,16.65,48.5,116.55,84.65
2018,10,4,17,30,42.0,14.0,4.5,16.4,16.0,37.2,0.0
2018,10,4,17,45,21.0,7.0,4.5,16.2,8.0,13.63,0.0
2018,10,4,18,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,5,6,15,133.0,12.0,3.15,14.55,20.5,11.44,0.0
2018,10,5,6,30,266.0,24.0,3.2,14.9,41.0,19.99,2.32
2018,10,5,6,45,277.0,37.5,3.2,15.25,69.5,29.15,18.93
2018,10,5,7,0,288.0,51.0,3.2,15.6,98.0,38.74,28.23
2018,10,5,7,15,476.0,51.0,3.0,15.8,161.0,37.3,27.39
2018,10,5,7,30,664.0,51.0,2.8,16.0,224.0,77.42,39.24
2018,10,5,7,45,707.5,55.5,2.65,16.2,274.0,129.61,72.89
2018,10,5,8,0,751.0,60.0,2.5,16.4,324.0,186.75,118.87
2018,10,5,8,15,780.0,63.0,2.45,16.65,372.0,243.7,169.01
2018,10,5,8,30,809.0,66.0,2.4,16.9,420.0,303.22,222.22
2018,10,5,8,45,830.0,68.0,2.35,17.15,464.0,363.03,275.27
2018,10,5,9,0,851.0,70.0,2.3,17.4,508.0,421.57,326.0
2018,10,5,9,15,848.5,77.5,2.35,17.65,542.5,475.2,371.67
2018,10,5,9,30,846.0,85.0,2.4,17.9,577.0,526.84,414.2
2018,10,5,9,45,802.5,105.5,2.45,18.15,594.0,566.62,446.03
2018,10,5,10,0,759.0,126.0,2.5,18.4,611.0,600.38,472.11
2018,10,5,10,15,834.0,104.5,2.5,18.65,657.5,664.37,520.95
2018,10,5,10,30,909.0,83.0,2.5,18.9,704.0,729.05,567.98
2018,10,5,10,45,912.5,83.5,2.5,19.15,722.0,768.29,594.23
2018,10,5,11,0,916.0,84.0,2.5,19.4,740.0,804.79,618.49
2018,10,5,11,15,884.0,100.0,2.45,19.6,741.0,826.2,631.83
2018,10,5,11,30,852.0,116.0,2.4,19.8,742.0,848.06,645.6
2018,10,5,11,45,883.5,102.5,2.35,19.95,754.5,877.67,664.75
2018,10,5,12,0,915.0,89.0,2.3,20.1,767.0,910.3,685.75
2018,10,5,12,15,846.0,117.0,2.45,20.15,741.0,902.58,681.51
2018,10,5,12,30,777.0,145.0,2.6,20.2,715.0,883.12,669.66
2018,10,5,12,45,650.5,189.5,2.75,20.25,661.0,829.33,634.01
2018,10,5,13,0,524.0,234.0,2.9,20.3,607.0,761.02,585.25
2018,10,5,13,15,640.0,185.5,3.15,20.3,628.0,823.38,634.32
2018,10,5,13,30,756.0,137.0,3.4,20.3,649.0,875.49,672.68
2018,10,5,13,45,817.0,109.0,3.7,20.3,641.5,890.62,685.59
2018,10,5,14,0,878.0,81.0,4.0,20.3,634.0,896.8,692.63
2018,10,5,14,15,865.5,79.0,4.2,20.2,599.5,870.85,676.81
2018,10,5,14,30,853.0,77.0,4.4,20.1,565.0,841.91,658.95
2018,10,5,14,45,836.0,74.5,4.55,19.95,524.5,805.79,635.87
2018,10,5,15,0,819.0,72.0,4.7,19.8,484.0,767.38,610.69
2018,10,5,15,15,796.0,69.5,4.7,19.8,439.5,728.83,583.83
2018,10,5,15,30,773.0,67.0,4.7,19.8,395.0,682.08,550.32
2018,10,5,15,45,740.5,63.5,4.95,19.45,347.0,626.22,510.71
2018,10,5,16,0,708.0,60.0,5.2,19.1,299.0,570.44,469.58
2018,10,5,16,15,658.0,55.5,5.35,18.75,249.5,502.81,415.27
2018,10,5,16,30,608.0,51.0,5.5,18.4,200.0,441.16,363.44
2018,10,5,16,45,503.5,47.0,5.6,18.1,150.5,350.94,286.12
2018,10,5,17,0,399.0,43.0,5.7,17.8,101.0,269.39,214.0
2018,10,5,17,15,269.0,30.5,5.75,17.45,63.0,177.43,128.18
2018,10,5,17,30,139.0,18.0,5.8,17.1,25.0,85.83,0.0
2018,10,5,17,45,69.5,9.0,5.8,16.75,12.5,31.41,0.0
2018,10,5,18,0,0.0,0.0,5.8,16.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.75,16.3,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.7,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.5,15.85,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,15.65,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,15.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.2,15.55,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,6,6,15,120.5,10.5,4.2,15.6,18.0,10.01,0.0
2018,10,6,6,30,241.0,21.0,4.3,15.9,36.0,17.13,0.0
2018,10,6,6,45,290.5,26.0,4.45,16.2,60.5,19.71,10.82
2018,10,6,7,0,340.0,31.0,4.6,16.5,85.0,22.38,13.85
2018,10,6,7,15,214.5,38.0,4.65,16.75,76.5,27.73,18.82
2018,10,6,7,30,89.0,45.0,4.7,17.0,68.0,42.52,27.63
2018,10,6,7,45,44.5,62.5,4.7,17.3,74.0,61.17,44.2
2018,10,6,8,0,0.0,80.0,4.7,17.6,80.0,73.97,56.79
2018,10,6,8,15,0.0,76.0,4.75,17.85,76.0,70.68,53.86
2018,10,6,8,30,0.0,72.0,4.8,18.1,72.0,67.0,50.59
2018,10,6,8,45,1.5,107.5,4.85,18.35,108.5,100.25,77.91
2018,10,6,9,0,3.0,143.0,4.9,18.6,145.0,133.7,105.02
2018,10,6,9,15,13.0,178.5,5.0,18.8,186.0,171.61,135.45
2018,10,6,9,30,23.0,214.0,5.1,19.0,227.0,211.01,166.81
2018,10,6,9,45,44.0,241.0,5.15,19.25,268.0,252.86,199.97
2018,10,6,10,0,65.0,268.0,5.2,19.5,309.0,295.44,233.47
2018,10,6,10,15,255.5,258.5,5.25,19.6,430.5,426.61,339.23
2018,10,6,10,30,446.0,249.0,5.3,19.7,552.0,570.95,452.79
2018,10,6,10,45,578.0,210.5,5.4,19.85,614.5,651.1,515.85
2018,10,6,11,0,710.0,172.0,5.5,20.0,677.0,741.65,586.03
2018,10,6,11,15,803.5,138.5,5.55,20.1,718.5,805.01,632.62
2018,10,6,11,30,897.0,105.0,5.6,20.2,760.0,866.92,677.02
2018,10,6,11,45,922.0,95.5,5.7,20.25,771.5,901.42,701.77
2018,10,6,12,0,947.0,86.0,5.8,20.3,783.0,933.2,724.74
2018,10,6,12,15,945.5,85.5,5.9,20.35,778.0,948.31,735.9
2018,10,6,12,30,944.0,85.0,6.0,20.4,773.0,959.61,744.58
2018,10,6,12,45,939.0,85.0,6.1,20.45,759.0,964.45,748.84
2018,10,6,13,0,934.0,85.0,6.2,20.5,745.0,965.41,750.52
2018,10,6,13,15,928.0,84.0,6.2,20.5,724.0,960.45,747.73
2018,10,6,13,30,922.0,83.0,6.2,20.5,703.0,951.71,742.42
2018,10,6,13,45,912.5,82.0,6.25,20.5,674.5,936.08,732.57
2018,10,6,14,0,903.0,81.0,6.3,20.5,646.0,916.94,720.29
2018,10,6,14,15,889.5,79.5,6.35,20.5,610.5,890.3,702.59
2018,10,6,14,30,876.0,78.0,6.4,20.5,575.0,860.64,682.64
2018,10,6,14,45,858.5,76.0,6.45,20.45,534.0,824.2,657.68
2018,10,6,15,0,841.0,74.0,6.5,20.4,493.0,792.29,635.9
2018,10,6,15,15,817.5,71.5,6.5,20.4,447.5,745.86,602.52
2018,10,6,15,30,794.0,69.0,6.5,20.4,402.0,698.02,567.58
2018,10,6,15,45,760.5,65.0,6.6,20.15,352.5,640.1,524.81
2018,10,6,16,0,727.0,61.0,6.7,19.9,303.0,582.26,480.71
2018,10,6,16,15,675.5,57.0,6.7,19.6,252.5,513.54,424.52
2018,10,6,16,30,624.0,53.0,6.7,19.3,202.0,451.3,371.39
2018,10,6,16,45,512.0,48.0,6.65,18.95,150.5,355.21,288.85
2018,10,6,17,0,400.0,43.0,6.6,18.6,99.0,268.51,212.2
2018,10,6,17,15,239.0,30.0,6.55,18.25,59.5,163.11,114.21
2018,10,6,17,30,78.0,17.0,6.5,17.9,20.0,45.64,0.0
2018,10,6,17,45,39.0,8.5,6.5,17.55,10.0,8.1,0.0
2018,10,6,18,0,0.0,0.0,6.5,17.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.4,17.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.25,16.9,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.2,16.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.1,16.75,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.0,16.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.9,16.7,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.8,16.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.75,16.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,16.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,16.75,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,16.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.65,16.9,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.5,17.1,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.4,17.2,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.3,17.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.2,17.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.85,17.55,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.4,17.45,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.35,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.4,17.25,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.5,16.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.5,16.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.5,16.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.55,16.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,6,15,108.0,10.5,4.75,16.75,16.5,10.01,0.0
2018,10,7,6,30,216.0,21.0,4.9,17.1,33.0,17.28,0.0
2018,10,7,6,45,310.5,34.5,5.0,17.4,72.0,27.78,17.3
2018,10,7,7,0,405.0,48.0,5.1,17.7,111.0,37.68,26.94
2018,10,7,7,15,549.0,48.5,5.2,17.95,168.0,35.62,25.6
2018,10,7,7,30,693.0,49.0,5.3,18.2,225.0,76.09,37.33
2018,10,7,7,45,736.0,53.0,5.4,18.45,275.5,129.41,71.1
2018,10,7,8,0,779.0,57.0,5.5,18.7,326.0,187.57,117.74
2018,10,7,8,15,808.0,60.5,5.5,19.0,375.0,246.49,169.72
2018,10,7,8,30,837.0,64.0,5.5,19.3,424.0,310.12,226.75
2018,10,7,8,45,857.0,66.5,5.45,19.6,469.0,369.27,280.06
2018,10,7,9,0,877.0,69.0,5.4,19.9,514.0,429.23,332.83
2018,10,7,9,15,891.5,70.5,5.35,20.15,553.5,486.17,381.89
2018,10,7,9,30,906.0,72.0,5.3,20.4,593.0,542.71,429.12
2018,10,7,9,45,916.5,74.0,5.25,20.7,627.0,596.83,472.94
2018,10,7,10,0,927.0,76.0,5.2,21.0,661.0,649.63,514.42
2018,10,7,10,15,934.5,77.5,5.15,21.2,688.0,698.36,551.91
2018,10,7,10,30,942.0,79.0,5.1,21.4,715.0,744.99,585.58
2018,10,7,10,45,946.5,80.0,5.05,21.65,734.5,786.55,614.21
2018,10,7,11,0,951.0,81.0,5.0,21.9,754.0,825.35,640.55
2018,10,7,11,15,952.0,82.0,4.9,22.1,764.5,858.38,662.38
2018,10,7,11,30,953.0,83.0,4.8,22.3,775.0,888.09,681.71
2018,10,7,11,45,950.5,84.0,4.75,22.45,777.0,911.36,696.9
2018,10,7,12,0,948.0,85.0,4.7,22.6,779.0,930.93,709.56
2018,10,7,12,15,945.0,85.5,4.7,22.75,773.5,945.74,719.38
2018,10,7,12,30,942.0,86.0,4.7,22.9,768.0,956.74,726.72
2018,10,7,12,45,935.0,86.5,4.65,23.0,753.5,960.24,728.79
2018,10,7,13,0,928.0,87.0,4.6,23.1,739.0,959.88,728.41
2018,10,7,13,15,920.5,87.0,4.65,23.1,717.5,954.67,725.97
2018,10,7,13,30,913.0,87.0,4.7,23.1,696.0,945.74,721.13
2018,10,7,13,45,902.5,86.0,4.75,23.15,667.5,929.27,711.04
2018,10,7,14,0,892.0,85.0,4.8,23.2,639.0,909.36,698.64
2018,10,7,14,15,878.5,84.0,4.85,23.15,604.0,883.52,682.38
2018,10,7,14,30,865.0,83.0,4.9,23.1,569.0,854.72,663.95
2018,10,7,14,45,845.5,81.0,4.95,23.1,527.5,824.04,643.93
2018,10,7,15,0,826.0,79.0,5.0,23.1,486.0,783.8,616.73
2018,10,7,15,15,801.5,75.5,5.0,23.1,440.0,735.83,583.22
2018,10,7,15,30,777.0,72.0,5.0,23.1,394.0,686.56,548.15
2018,10,7,15,45,743.0,68.0,4.85,22.8,345.0,628.95,506.05
2018,10,7,16,0,709.0,64.0,4.7,22.5,296.0,571.48,462.49
2018,10,7,16,15,660.5,58.5,4.5,22.1,246.0,503.69,408.24
2018,10,7,16,30,612.0,53.0,4.3,21.7,196.0,442.45,357.03
2018,10,7,16,45,532.5,45.5,4.1,21.3,148.0,361.51,288.39
2018,10,7,17,0,453.0,38.0,3.9,20.9,100.0,287.32,222.75
2018,10,7,17,15,289.5,27.0,3.8,20.45,60.5,180.77,120.85
2018,10,7,17,30,126.0,16.0,3.7,20.0,21.0,62.4,0.0
2018,10,7,17,45,63.0,8.0,3.6,19.5,10.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.4,17.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.05,16.9,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.2,16.55,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,8,6,15,137.0,10.5,3.3,16.9,18.0,10.01,0.0
2018,10,8,6,30,274.0,21.0,3.4,17.3,36.0,17.48,0.0
2018,10,8,6,45,407.5,28.5,3.45,17.75,77.5,22.33,12.66
2018,10,8,7,0,541.0,36.0,3.5,18.2,119.0,29.59,19.89
2018,10,8,7,15,611.0,41.5,3.6,18.45,168.0,32.74,23.03
2018,10,8,7,30,681.0,47.0,3.7,18.7,217.0,73.07,35.33
2018,10,8,7,45,724.5,50.5,3.8,19.0,267.0,125.18,67.91
2018,10,8,8,0,768.0,54.0,3.9,19.3,317.0,182.15,113.19
2018,10,8,8,15,796.5,57.5,3.95,19.6,365.0,240.18,164.02
2018,10,8,8,30,825.0,61.0,4.0,19.9,413.0,302.84,219.76
2018,10,8,8,45,845.5,63.0,4.0,20.2,457.0,360.88,271.6
2018,10,8,9,0,866.0,65.0,4.0,20.5,501.0,419.76,322.96
2018,10,8,9,15,880.0,66.5,4.0,20.85,539.5,475.73,370.58
2018,10,8,9,30,894.0,68.0,4.0,21.2,578.0,531.28,416.33
2018,10,8,9,45,904.5,69.0,3.95,21.55,611.0,583.64,458.14
2018,10,8,10,0,915.0,70.0,3.9,21.9,644.0,634.7,497.64
2018,10,8,10,15,922.5,71.5,3.85,22.15,670.5,682.74,533.92
2018,10,8,10,30,930.0,73.0,3.8,22.4,697.0,728.71,566.38
2018,10,8,10,45,935.0,73.5,3.75,22.7,716.0,769.49,593.84
2018,10,8,11,0,940.0,74.0,3.7,23.0,735.0,807.57,619.1
2018,10,8,11,15,942.5,75.0,3.65,23.15,746.5,841.3,641.45
2018,10,8,11,30,945.0,76.0,3.6,23.3,758.0,871.83,661.47
2018,10,8,11,45,945.5,76.0,3.55,23.45,761.0,896.21,677.19
2018,10,8,12,0,946.0,76.0,3.5,23.6,764.0,917.02,690.5
2018,10,8,12,15,944.5,76.0,3.5,23.7,759.0,932.4,700.65
2018,10,8,12,30,943.0,76.0,3.5,23.8,754.0,944.0,708.38
2018,10,8,12,45,939.0,76.0,3.5,23.85,741.0,949.51,712.3
2018,10,8,13,0,935.0,76.0,3.5,23.9,728.0,951.18,713.82
2018,10,8,13,15,928.5,75.5,3.5,23.85,707.0,946.14,711.27
2018,10,8,13,30,922.0,75.0,3.5,23.8,686.0,937.33,706.36
2018,10,8,13,45,912.5,74.0,3.55,23.75,657.5,921.53,697.15
2018,10,8,14,0,903.0,73.0,3.6,23.7,629.0,902.24,685.65
2018,10,8,14,15,890.0,72.0,3.7,23.55,594.0,876.53,670.27
2018,10,8,14,30,877.0,71.0,3.8,23.4,559.0,847.81,652.68
2018,10,8,14,45,859.5,69.0,3.85,23.25,518.5,811.28,629.13
2018,10,8,15,0,842.0,67.0,3.9,23.1,478.0,772.44,603.64
2018,10,8,15,15,819.0,65.0,3.9,23.1,433.0,727.31,572.6
2018,10,8,15,30,796.0,63.0,3.9,23.1,388.0,687.07,544.65
2018,10,8,15,45,761.5,60.0,4.0,22.55,339.5,629.82,504.58
2018,10,8,16,0,727.0,57.0,4.1,22.0,291.0,572.76,462.98
2018,10,8,16,15,675.0,52.5,4.1,21.45,241.0,503.52,408.32
2018,10,8,16,30,623.0,48.0,4.1,20.9,191.0,436.87,353.36
2018,10,8,16,45,540.5,42.0,4.1,20.35,143.5,359.72,287.54
2018,10,8,17,0,458.0,36.0,4.1,19.8,96.0,286.03,221.79
2018,10,8,17,15,304.5,25.5,4.1,19.25,58.0,182.83,116.69
2018,10,8,17,30,151.0,15.0,4.1,18.7,20.0,70.35,0.0
2018,10,8,17,45,75.5,7.5,4.1,18.2,10.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
