Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,9,6,15,8.0,3.5,0.4,15.15,4.0,3.34,0.0
2018,10,9,6,30,16.0,7.0,0.4,15.4,8.0,6.56,0.0
2018,10,9,6,45,225.0,23.5,0.45,15.65,56.5,17.77,8.97
2018,10,9,7,0,434.0,40.0,0.5,15.9,105.0,30.66,21.09
2018,10,9,7,15,345.5,39.0,0.6,16.15,103.0,27.61,18.8
2018,10,9,7,30,257.0,38.0,0.7,16.4,101.0,41.03,21.56
2018,10,9,7,45,129.0,56.5,0.8,16.7,88.0,63.41,42.56
2018,10,9,8,0,1.0,75.0,0.9,17.0,75.0,69.64,53.24
2018,10,9,8,15,66.0,118.5,0.95,17.35,146.0,123.2,95.1
2018,10,9,8,30,131.0,162.0,1.0,17.7,217.0,185.41,143.96
2018,10,9,8,45,365.0,144.5,1.0,18.05,321.5,262.85,201.94
2018,10,9,9,0,599.0,127.0,1.0,18.4,426.0,367.09,282.29
2018,10,9,9,15,728.0,103.5,1.0,18.8,496.0,439.13,338.8
2018,10,9,9,30,857.0,80.0,1.0,19.2,566.0,523.02,403.43
2018,10,9,9,45,875.5,80.0,0.95,19.6,601.5,577.13,444.04
2018,10,9,10,0,894.0,80.0,0.9,20.0,637.0,630.73,483.0
2018,10,9,10,15,865.5,94.5,0.9,20.3,652.0,667.65,509.03
2018,10,9,10,30,837.0,109.0,0.9,20.6,667.0,702.58,532.84
2018,10,9,10,45,803.5,125.5,0.9,20.9,673.5,729.2,549.92
2018,10,9,11,0,770.0,142.0,0.9,21.2,680.0,750.75,563.1
2018,10,9,11,15,744.0,148.0,1.05,21.25,674.5,765.53,574.25
2018,10,9,11,30,718.0,154.0,1.2,21.3,669.0,774.0,581.24
2018,10,9,11,45,545.0,193.5,1.35,21.4,585.5,688.74,522.12
2018,10,9,12,0,372.0,233.0,1.5,21.5,502.0,589.24,450.28
2018,10,9,12,15,254.0,277.5,1.7,21.35,460.5,529.23,406.11
2018,10,9,12,30,136.0,322.0,1.9,21.2,419.0,465.27,357.15
2018,10,9,12,45,395.0,246.5,2.15,21.1,521.5,647.68,499.16
2018,10,9,13,0,654.0,171.0,2.4,21.0,624.0,811.68,620.84
2018,10,9,13,15,662.5,168.0,2.65,20.8,615.0,818.47,626.99
2018,10,9,13,30,671.0,165.0,2.9,20.6,606.0,822.3,632.52
2018,10,9,13,45,488.0,210.5,3.2,20.35,524.0,698.54,544.5
2018,10,9,14,0,305.0,256.0,3.5,20.1,442.0,569.46,447.85
2018,10,9,14,15,409.0,214.0,3.6,19.9,448.5,623.26,493.05
2018,10,9,14,30,513.0,172.0,3.7,19.7,455.0,657.66,522.97
2018,10,9,14,45,525.5,152.0,3.85,19.45,423.5,633.88,507.62
2018,10,9,15,0,538.0,132.0,4.0,19.2,392.0,607.02,489.93
2018,10,9,15,15,494.0,127.0,4.0,19.2,348.0,551.6,447.77
2018,10,9,15,30,450.0,122.0,4.0,19.2,304.0,497.29,405.74
2018,10,9,15,45,550.5,95.0,3.9,18.65,289.0,525.01,430.07
2018,10,9,16,0,651.0,68.0,3.8,18.1,274.0,537.2,440.94
2018,10,9,16,15,620.5,60.0,3.7,17.75,229.0,480.52,394.54
2018,10,9,16,30,590.0,52.0,3.6,17.4,184.0,424.86,347.2
2018,10,9,16,45,452.5,46.5,3.55,17.1,132.5,317.45,256.14
2018,10,9,17,0,315.0,41.0,3.5,16.8,81.0,221.89,172.72
2018,10,9,17,15,169.5,25.5,3.55,16.45,46.0,122.02,71.71
2018,10,9,17,30,24.0,10.0,3.6,16.1,11.0,18.37,0.0
2018,10,9,17,45,12.0,5.0,3.6,15.8,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.65,14.4,13.0,10.01,0.0
2018,10,10,6,30,110.0,21.0,0.8,14.5,26.0,16.75,0.0
2018,10,10,6,45,252.5,34.0,0.95,14.6,65.5,26.62,16.03
2018,10,10,7,0,395.0,47.0,1.1,14.7,105.0,37.37,26.95
2018,10,10,7,15,480.0,55.0,1.15,14.85,152.5,41.76,31.36
2018,10,10,7,30,565.0,63.0,1.2,15.0,200.0,77.35,43.42
2018,10,10,7,45,620.5,68.0,1.25,15.15,249.5,125.28,73.46
2018,10,10,8,0,676.0,73.0,1.3,15.3,299.0,179.69,116.15
2018,10,10,8,15,712.5,76.5,1.3,15.5,346.5,234.46,163.47
2018,10,10,8,30,749.0,80.0,1.3,15.7,394.0,294.76,216.3
2018,10,10,8,45,776.5,82.0,1.25,15.95,438.5,351.36,265.85
2018,10,10,9,0,804.0,84.0,1.2,16.2,483.0,409.79,315.59
2018,10,10,9,15,826.0,85.0,1.1,16.5,523.0,466.21,361.93
2018,10,10,9,30,848.0,86.0,1.0,16.8,563.0,523.17,406.81
2018,10,10,9,45,865.5,85.5,0.9,17.1,597.0,575.71,446.65
2018,10,10,10,0,883.0,85.0,0.8,17.4,631.0,627.7,484.45
2018,10,10,10,15,890.5,86.5,0.75,17.65,657.0,674.33,517.53
2018,10,10,10,30,898.0,88.0,0.7,17.9,683.0,718.98,547.64
2018,10,10,10,45,903.5,88.5,0.6,18.15,701.5,758.91,571.69
2018,10,10,11,0,909.0,89.0,0.5,18.4,720.0,796.28,593.46
2018,10,10,11,15,911.0,89.5,0.7,18.55,730.5,828.09,616.72
2018,10,10,11,30,913.0,90.0,0.9,18.7,741.0,856.78,637.96
2018,10,10,11,45,913.0,90.0,1.1,18.85,743.5,879.96,655.55
2018,10,10,12,0,913.0,90.0,1.3,19.0,746.0,899.68,670.87
2018,10,10,12,15,910.0,90.5,1.55,19.05,740.5,913.76,683.39
2018,10,10,12,30,907.0,91.0,1.8,19.1,735.0,924.16,693.42
2018,10,10,12,45,901.5,91.5,2.0,19.2,721.5,928.62,698.74
2018,10,10,13,0,896.0,92.0,2.2,19.3,708.0,929.37,701.63
2018,10,10,13,15,888.0,90.5,2.4,19.25,686.0,921.86,699.35
2018,10,10,13,30,880.0,89.0,2.6,19.2,664.0,910.75,694.62
2018,10,10,13,45,869.0,88.5,2.8,19.15,636.0,894.61,686.38
2018,10,10,14,0,858.0,88.0,3.0,19.1,608.0,875.2,675.77
2018,10,10,14,15,843.0,86.5,3.15,18.9,573.0,855.41,664.83
2018,10,10,14,30,828.0,85.0,3.3,18.7,538.0,825.3,646.37
2018,10,10,14,45,807.0,83.5,3.45,18.55,497.5,787.59,622.05
2018,10,10,15,0,786.0,82.0,3.6,18.4,457.0,747.84,595.78
2018,10,10,15,15,760.0,78.0,3.6,18.4,412.0,699.44,561.57
2018,10,10,15,30,734.0,74.0,3.6,18.4,367.0,649.97,525.91
2018,10,10,15,45,692.0,71.0,3.7,17.9,319.0,593.39,485.09
2018,10,10,16,0,650.0,68.0,3.8,17.4,271.0,534.57,439.56
2018,10,10,16,15,589.5,62.5,3.7,17.05,222.0,462.64,380.92
2018,10,10,16,30,529.0,57.0,3.6,16.7,173.0,394.33,323.07
2018,10,10,16,45,437.5,49.0,3.55,16.35,128.0,311.02,251.13
2018,10,10,17,0,346.0,41.0,3.5,16.0,83.0,235.22,182.66
2018,10,10,17,15,216.0,27.5,3.3,15.75,49.5,143.1,75.68
2018,10,10,17,30,86.0,14.0,3.1,15.5,16.0,44.76,0.0
2018,10,10,17,45,43.0,7.0,2.95,15.25,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,11,6,15,8.5,6.5,0.65,14.4,7.0,6.2,0.0
2018,10,11,6,30,17.0,13.0,0.7,14.5,14.0,11.68,0.0
2018,10,11,6,45,46.0,30.5,0.75,14.6,36.5,26.29,15.48
2018,10,11,7,0,75.0,48.0,0.8,14.7,59.0,40.5,29.61
2018,10,11,7,15,106.0,67.5,0.8,14.8,89.5,55.8,43.69
2018,10,11,7,30,137.0,87.0,0.8,14.9,120.0,79.81,58.13
2018,10,11,7,45,188.5,104.0,0.8,15.0,160.5,108.75,78.31
2018,10,11,8,0,240.0,121.0,0.8,15.1,201.0,146.48,107.28
2018,10,11,8,15,443.0,110.0,0.8,15.35,284.5,200.6,145.35
2018,10,11,8,30,646.0,99.0,0.8,15.6,368.0,279.68,206.35
2018,10,11,8,45,686.0,101.5,0.75,15.85,414.5,335.71,253.93
2018,10,11,9,0,726.0,104.0,0.7,16.1,461.0,395.14,303.21
2018,10,11,9,15,749.5,105.5,0.7,16.45,500.0,449.07,347.18
2018,10,11,9,30,773.0,107.0,0.7,16.8,539.0,504.6,390.88
2018,10,11,9,45,793.0,107.0,0.65,17.1,573.0,556.16,429.9
2018,10,11,10,0,813.0,107.0,0.6,17.4,607.0,607.57,467.42
2018,10,11,10,15,822.5,109.0,0.55,17.7,633.0,653.74,499.83
2018,10,11,10,30,832.0,111.0,0.5,18.0,659.0,698.32,530.09
2018,10,11,10,45,838.5,112.0,0.45,18.3,677.5,737.83,555.18
2018,10,11,11,0,845.0,113.0,0.4,18.6,696.0,775.04,577.64
2018,10,11,11,15,849.5,113.5,0.45,18.9,707.5,807.64,598.5
2018,10,11,11,30,854.0,114.0,0.5,19.2,719.0,837.44,617.52
2018,10,11,11,45,856.5,113.5,0.6,19.45,722.5,861.49,633.87
2018,10,11,12,0,859.0,113.0,0.7,19.7,726.0,882.35,648.3
2018,10,11,12,15,860.5,111.0,0.85,19.85,721.5,897.32,660.21
2018,10,11,12,30,862.0,109.0,1.0,20.0,717.0,901.74,665.36
2018,10,11,12,45,861.5,107.0,1.2,20.1,705.0,907.67,672.55
2018,10,11,13,0,861.0,105.0,1.4,20.2,693.0,910.06,677.29
2018,10,11,13,15,855.0,103.5,1.6,20.25,672.5,912.15,681.91
2018,10,11,13,30,849.0,102.0,1.8,20.3,652.0,903.16,679.05
2018,10,11,13,45,839.5,99.5,1.95,20.3,624.0,886.37,670.5
2018,10,11,14,0,830.0,97.0,2.1,20.3,596.0,866.29,659.64
2018,10,11,14,15,816.0,95.0,2.3,20.2,562.0,839.74,644.81
2018,10,11,14,30,802.0,93.0,2.5,20.1,528.0,810.4,627.69
2018,10,11,14,45,783.0,90.0,2.7,20.0,488.0,773.15,604.47
2018,10,11,15,0,764.0,87.0,2.9,19.9,448.0,733.82,579.17
2018,10,11,15,15,737.0,83.5,2.9,19.9,403.5,685.93,545.74
2018,10,11,15,30,710.0,80.0,2.9,19.9,359.0,641.07,513.93
2018,10,11,15,45,670.0,75.0,3.2,19.45,311.0,581.05,471.25
2018,10,11,16,0,630.0,70.0,3.5,19.0,263.0,521.95,426.16
2018,10,11,16,15,570.0,64.0,3.65,18.6,215.0,450.7,368.83
2018,10,11,16,30,510.0,58.0,3.8,18.2,167.0,383.03,312.0
2018,10,11,16,45,419.0,49.0,3.95,17.75,122.5,299.96,240.66
2018,10,11,17,0,328.0,40.0,4.1,17.3,78.0,224.52,172.41
2018,10,11,17,15,189.5,25.5,4.15,16.9,45.0,127.41,54.98
2018,10,11,17,30,51.0,11.0,4.2,16.5,12.0,28.97,0.0
2018,10,11,17,45,25.5,5.5,4.25,16.1,6.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,12,6,15,74.0,9.0,1.65,14.95,12.0,8.58,0.0
2018,10,12,6,30,148.0,18.0,1.7,15.2,24.0,17.16,0.0
2018,10,12,6,45,278.5,30.0,1.7,15.45,61.5,24.3,13.47
2018,10,12,7,0,409.0,42.0,1.7,15.7,99.0,33.03,22.94
2018,10,12,7,15,447.0,53.0,1.7,16.0,139.0,40.29,29.85
2018,10,12,7,30,485.0,64.0,1.7,16.3,179.0,73.49,42.68
2018,10,12,7,45,577.0,66.0,1.7,16.65,233.0,117.61,68.68
2018,10,12,8,0,669.0,68.0,1.7,17.0,287.0,172.66,110.0
2018,10,12,8,15,703.5,72.5,1.65,17.5,334.0,229.43,158.62
2018,10,12,8,30,738.0,77.0,1.6,18.0,381.0,287.0,208.84
2018,10,12,8,45,763.0,80.0,1.55,18.55,424.5,342.85,257.43
2018,10,12,9,0,788.0,83.0,1.5,19.1,468.0,400.28,305.95
2018,10,12,9,15,812.0,83.0,1.45,19.6,507.5,455.56,351.34
2018,10,12,9,30,836.0,83.0,1.4,20.1,547.0,511.58,395.65
2018,10,12,9,45,856.0,82.0,1.35,20.6,581.5,564.16,435.84
2018,10,12,10,0,876.0,81.0,1.3,21.1,616.0,616.45,474.37
2018,10,12,10,15,884.5,82.5,1.25,21.55,642.0,663.2,507.61
2018,10,12,10,30,893.0,84.0,1.2,22.0,668.0,708.07,537.99
2018,10,12,10,45,899.0,84.5,1.1,22.4,687.0,747.96,562.35
2018,10,12,11,0,905.0,85.0,1.0,22.8,706.0,785.32,584.46
2018,10,12,11,15,908.5,86.0,1.1,23.05,717.5,818.54,606.48
2018,10,12,11,30,912.0,87.0,1.2,23.3,729.0,848.74,626.51
2018,10,12,11,45,912.5,87.5,1.3,23.5,732.0,872.68,642.59
2018,10,12,12,0,913.0,88.0,1.4,23.7,735.0,893.21,656.55
2018,10,12,12,15,912.0,87.0,1.6,23.7,729.5,907.21,668.16
2018,10,12,12,30,911.0,86.0,1.8,23.7,724.0,917.57,677.45
2018,10,12,12,45,907.5,86.0,1.95,23.7,711.5,923.13,683.11
2018,10,12,13,0,904.0,86.0,2.1,23.7,699.0,924.99,686.45
2018,10,12,13,15,898.0,84.5,2.3,23.6,678.0,919.15,685.51
2018,10,12,13,30,892.0,83.0,2.5,23.5,657.0,909.66,682.15
2018,10,12,13,45,882.5,82.5,2.65,23.4,629.5,894.68,674.64
2018,10,12,14,0,873.0,82.0,2.8,23.3,602.0,876.35,664.83
2018,10,12,14,15,859.5,80.0,2.95,23.1,567.0,849.54,649.31
2018,10,12,14,30,846.0,78.0,3.1,22.9,532.0,819.85,631.59
2018,10,12,14,45,828.0,75.5,3.25,22.75,492.0,790.16,613.46
2018,10,12,15,0,810.0,73.0,3.4,22.6,452.0,751.09,588.18
2018,10,12,15,15,784.0,70.0,3.4,22.6,407.0,703.32,555.07
2018,10,12,15,30,758.0,67.0,3.4,22.6,362.0,654.44,520.48
2018,10,12,15,45,722.5,63.0,3.6,22.05,314.0,596.97,480.08
2018,10,12,16,0,687.0,59.0,3.8,21.5,266.0,539.86,437.2
2018,10,12,16,15,634.0,54.0,3.85,20.95,218.0,471.63,382.6
2018,10,12,16,30,581.0,49.0,3.9,20.4,170.0,410.69,331.23
2018,10,12,16,45,492.0,41.0,3.9,19.9,124.0,327.16,259.63
2018,10,12,17,0,403.0,33.0,3.9,19.4,78.0,251.59,190.1
2018,10,12,17,15,249.0,22.0,3.95,18.95,45.0,145.79,44.31
2018,10,12,17,30,95.0,11.0,4.0,18.5,12.0,44.65,0.0
2018,10,12,17,45,47.5,5.5,4.0,18.05,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,6,15,96.5,8.5,1.05,15.35,12.5,0.0,0.0
2018,10,13,6,30,193.0,17.0,1.0,15.6,25.0,16.2,0.0
2018,10,13,6,45,339.0,27.0,1.0,15.85,64.0,21.61,11.0
2018,10,13,7,0,485.0,37.0,1.0,16.1,103.0,28.65,19.1
2018,10,13,7,15,508.5,47.0,1.0,16.45,142.0,35.22,25.34
2018,10,13,7,30,532.0,57.0,1.0,16.8,181.0,69.02,37.75
2018,10,13,7,45,380.0,87.0,1.0,17.15,186.0,113.29,73.33
2018,10,13,8,0,228.0,117.0,1.0,17.5,191.0,140.65,102.07
2018,10,13,8,15,204.5,141.0,1.1,17.9,215.0,172.58,130.01
2018,10,13,8,30,181.0,165.0,1.2,18.3,239.0,201.94,155.53
2018,10,13,8,45,454.5,132.0,1.25,18.65,345.5,280.96,214.3
2018,10,13,9,0,728.0,99.0,1.3,19.0,452.0,389.29,297.97
2018,10,13,9,15,798.0,88.5,1.4,19.25,504.0,453.47,350.07
2018,10,13,9,30,868.0,78.0,1.5,19.5,556.0,521.41,404.3
2018,10,13,9,45,892.0,76.0,1.6,19.8,593.0,576.66,447.79
2018,10,13,10,0,916.0,74.0,1.7,20.1,630.0,631.8,490.11
2018,10,13,10,15,867.0,94.5,1.75,20.25,638.5,662.62,512.98
2018,10,13,10,30,818.0,115.0,1.8,20.4,647.0,689.82,532.53
2018,10,13,10,45,613.0,193.0,1.9,20.55,598.0,655.83,505.29
2018,10,13,11,0,408.0,271.0,2.0,20.7,549.0,600.41,461.95
2018,10,13,11,15,343.5,293.5,2.1,20.8,530.0,580.93,447.35
2018,10,13,11,30,279.0,316.0,2.2,20.9,511.0,564.77,434.39
2018,10,13,11,45,278.5,317.5,2.3,21.0,513.0,576.19,443.11
2018,10,13,12,0,278.0,319.0,2.4,21.1,515.0,586.47,450.84
2018,10,13,12,15,390.0,281.0,2.45,21.05,553.5,651.24,501.34
2018,10,13,12,30,502.0,243.0,2.5,21.0,592.0,729.8,560.33
2018,10,13,12,45,540.5,224.5,2.6,21.0,594.0,751.15,576.99
2018,10,13,13,0,579.0,206.0,2.7,21.0,596.0,770.13,592.51
2018,10,13,13,15,450.5,238.5,2.8,20.9,536.5,692.57,535.34
2018,10,13,13,30,322.0,271.0,2.9,20.8,477.0,600.85,467.31
2018,10,13,13,45,521.5,200.5,2.95,20.7,516.5,712.16,555.51
2018,10,13,14,0,721.0,130.0,3.0,20.6,556.0,808.76,627.36
2018,10,13,14,15,804.0,100.5,3.05,20.45,549.5,831.09,644.37
2018,10,13,14,30,887.0,71.0,3.1,20.3,543.0,843.29,654.96
2018,10,13,14,45,869.0,69.5,3.1,20.15,502.0,806.86,630.84
2018,10,13,15,0,851.0,68.0,3.1,20.0,461.0,768.16,605.14
2018,10,13,15,15,826.5,65.0,3.1,20.0,415.5,727.03,576.88
2018,10,13,15,30,802.0,62.0,3.1,20.0,370.0,677.89,542.08
2018,10,13,15,45,766.5,58.5,3.1,19.5,321.0,619.56,500.38
2018,10,13,16,0,731.0,55.0,3.1,19.0,272.0,561.49,456.43
2018,10,13,16,15,676.0,50.0,3.05,18.6,222.0,490.42,399.08
2018,10,13,16,30,621.0,45.0,3.0,18.2,172.0,422.21,341.52
2018,10,13,16,45,528.0,38.5,2.95,17.75,125.0,341.07,271.15
2018,10,13,17,0,435.0,32.0,2.9,17.3,78.0,264.07,198.5
2018,10,13,17,15,270.0,21.0,2.8,16.9,44.5,151.09,19.19
2018,10,13,17,30,105.0,10.0,2.7,16.5,11.0,47.02,0.0
2018,10,13,17,45,52.5,5.0,2.65,16.1,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,1.6,14.15,4.5,0.0,0.0
2018,10,14,6,30,22.0,8.0,1.5,14.4,9.0,7.63,0.0
2018,10,14,6,45,81.5,22.5,1.45,14.7,32.5,18.83,8.54
2018,10,14,7,0,141.0,37.0,1.4,15.0,56.0,30.36,20.6
2018,10,14,7,15,293.5,44.5,1.3,15.25,105.0,33.24,23.7
2018,10,14,7,30,446.0,52.0,1.2,15.5,154.0,60.25,33.17
2018,10,14,7,45,229.0,82.0,1.05,15.75,135.0,94.66,64.7
2018,10,14,8,0,12.0,112.0,0.9,16.0,116.0,103.44,81.18
2018,10,14,8,15,82.0,136.5,0.9,16.25,169.5,141.76,110.12
2018,10,14,8,30,152.0,161.0,0.9,16.5,223.0,190.0,147.64
2018,10,14,8,45,354.5,149.0,0.9,16.8,314.0,261.65,201.79
2018,10,14,9,0,557.0,137.0,0.9,17.1,405.0,354.2,273.61
2018,10,14,9,15,681.0,117.5,0.95,17.4,471.5,426.64,330.9
2018,10,14,9,30,805.0,98.0,1.0,17.7,538.0,508.38,394.64
2018,10,14,9,45,857.5,88.5,1.05,18.0,582.5,569.44,441.82
2018,10,14,10,0,910.0,79.0,1.1,18.3,627.0,631.72,488.91
2018,10,14,10,15,919.0,80.5,1.1,18.65,654.0,680.09,523.89
2018,10,14,10,30,928.0,82.0,1.1,19.0,681.0,726.52,556.13
2018,10,14,10,45,935.0,82.5,1.1,19.3,701.0,768.26,583.11
2018,10,14,11,0,942.0,83.0,1.1,19.6,721.0,807.43,608.04
2018,10,14,11,15,946.0,83.5,1.05,19.9,732.5,841.46,628.56
2018,10,14,11,30,950.0,84.0,1.0,20.2,744.0,872.36,646.79
2018,10,14,11,45,952.5,84.0,1.0,20.55,748.0,898.16,662.24
2018,10,14,12,0,955.0,84.0,1.0,20.9,752.0,920.46,675.45
2018,10,14,12,15,954.5,83.5,0.95,21.15,747.0,935.97,683.72
2018,10,14,12,30,954.0,83.0,0.9,21.4,742.0,947.69,689.7
2018,10,14,12,45,952.0,82.0,0.9,21.65,729.0,953.65,693.1
2018,10,14,13,0,950.0,81.0,0.9,21.9,716.0,955.74,694.27
2018,10,14,13,15,945.0,80.5,1.0,22.0,695.5,951.85,694.12
2018,10,14,13,30,940.0,80.0,1.1,22.1,675.0,944.15,691.64
2018,10,14,13,45,931.5,78.0,1.2,22.25,646.0,927.79,683.49
2018,10,14,14,0,923.0,76.0,1.3,22.4,617.0,907.86,673.02
2018,10,14,14,15,911.5,74.5,1.35,22.4,582.0,882.52,658.58
2018,10,14,14,30,900.0,73.0,1.4,22.4,547.0,854.07,641.97
2018,10,14,14,45,884.0,70.5,1.45,22.35,506.0,817.77,619.96
2018,10,14,15,0,868.0,68.0,1.5,22.3,465.0,779.02,595.9
2018,10,14,15,15,843.0,65.5,1.5,22.3,419.0,737.66,568.89
2018,10,14,15,30,818.0,63.0,1.5,22.3,373.0,688.29,535.53
2018,10,14,15,45,782.0,59.0,1.6,21.95,323.0,628.46,495.0
2018,10,14,16,0,746.0,55.0,1.7,21.6,273.0,568.9,451.81
2018,10,14,16,15,691.0,50.0,1.75,20.9,222.5,497.33,396.6
2018,10,14,16,30,636.0,45.0,1.8,20.2,172.0,428.54,340.58
2018,10,14,16,45,521.0,39.5,1.85,19.55,123.5,337.24,263.94
2018,10,14,17,0,406.0,34.0,1.9,18.9,75.0,251.29,184.52
2018,10,14,17,15,228.5,21.0,2.0,18.4,41.5,131.73,0.0
2018,10,14,17,30,51.0,8.0,2.1,17.9,8.0,25.7,0.0
2018,10,14,17,45,25.5,4.0,2.2,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,15,6,15,100.5,8.5,2.75,14.45,12.0,0.0,0.0
2018,10,15,6,30,201.0,17.0,2.9,14.8,24.0,16.2,0.0
2018,10,15,6,45,352.0,26.0,3.05,15.2,62.5,20.99,9.59
2018,10,15,7,0,503.0,35.0,3.2,15.6,101.0,27.17,17.7
2018,10,15,7,15,564.0,42.5,3.25,16.0,146.0,31.71,22.21
2018,10,15,7,30,625.0,50.0,3.3,16.4,191.0,68.89,35.68
2018,10,15,7,45,681.5,54.5,3.3,16.8,242.0,119.18,65.8
2018,10,15,8,0,738.0,59.0,3.3,17.2,293.0,176.0,109.9
2018,10,15,8,15,778.0,61.5,3.1,17.7,342.5,233.37,159.36
2018,10,15,8,30,818.0,64.0,2.9,18.2,392.0,294.55,213.29
2018,10,15,8,45,847.0,65.0,2.65,18.7,438.0,355.43,266.81
2018,10,15,9,0,876.0,66.0,2.4,19.2,484.0,416.22,318.82
2018,10,15,9,15,892.5,68.0,2.25,19.7,524.0,473.77,366.8
2018,10,15,9,30,909.0,70.0,2.1,20.2,564.0,531.12,412.69
2018,10,15,9,45,915.5,72.5,1.9,20.7,595.5,582.97,452.37
2018,10,15,10,0,922.0,75.0,1.7,21.2,627.0,633.11,488.95
2018,10,15,10,15,935.0,75.0,1.65,21.45,655.0,682.86,525.22
2018,10,15,10,30,948.0,75.0,1.6,21.7,683.0,730.92,558.49
2018,10,15,10,45,953.0,76.0,1.5,22.0,702.0,772.33,584.43
2018,10,15,11,0,958.0,77.0,1.4,22.3,721.0,810.99,607.99
2018,10,15,11,15,961.0,77.0,1.45,22.45,732.0,844.03,629.55
2018,10,15,11,30,964.0,77.0,1.5,22.6,743.0,873.81,648.94
2018,10,15,11,45,964.0,78.0,1.5,22.7,746.0,898.81,664.69
2018,10,15,12,0,964.0,79.0,1.5,22.8,749.0,920.19,678.14
2018,10,15,12,15,963.0,78.5,1.7,22.8,743.5,935.27,690.47
2018,10,15,12,30,962.0,78.0,1.9,22.8,738.0,946.52,700.39
2018,10,15,12,45,958.5,77.0,2.05,22.75,724.0,951.09,705.57
2018,10,15,13,0,955.0,76.0,2.2,22.7,710.0,951.74,708.31
2018,10,15,13,15,948.5,75.5,2.25,22.65,688.5,946.41,706.18
2018,10,15,13,30,942.0,75.0,2.3,22.6,667.0,937.26,701.7
2018,10,15,13,45,931.5,74.0,2.4,22.5,637.5,920.25,692.67
2018,10,15,14,0,921.0,73.0,2.5,22.4,608.0,899.72,681.29
2018,10,15,14,15,907.5,71.0,2.5,22.25,572.0,872.05,664.28
2018,10,15,14,30,894.0,69.0,2.5,22.1,536.0,841.33,645.12
2018,10,15,14,45,876.0,67.5,2.55,22.0,495.0,804.79,621.93
2018,10,15,15,0,858.0,66.0,2.6,21.9,454.0,765.96,596.75
2018,10,15,15,15,832.5,63.0,2.6,21.9,408.0,723.93,568.24
2018,10,15,15,30,807.0,60.0,2.6,21.9,362.0,674.0,533.3
2018,10,15,15,45,771.0,56.5,2.6,21.4,313.0,615.36,491.84
2018,10,15,16,0,735.0,53.0,2.6,20.9,264.0,557.03,447.88
2018,10,15,16,15,678.0,48.5,2.6,20.35,214.5,485.57,390.95
2018,10,15,16,30,621.0,44.0,2.6,19.8,165.0,417.06,333.66
2018,10,15,16,45,514.5,37.5,2.6,19.25,118.0,330.0,259.0
2018,10,15,17,0,408.0,31.0,2.6,18.7,71.0,248.08,179.75
2018,10,15,17,15,231.0,19.0,2.55,18.35,39.0,128.9,0.0
2018,10,15,17,30,54.0,7.0,2.5,18.0,7.0,25.67,0.0
2018,10,15,17,45,27.0,3.5,2.45,17.6,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,16,6,15,89.0,8.0,0.8,15.1,10.5,0.0,0.0
2018,10,16,6,30,178.0,16.0,0.8,15.2,21.0,15.25,0.0
2018,10,16,6,45,343.0,25.5,0.75,15.35,60.5,20.66,8.75
2018,10,16,7,0,508.0,35.0,0.7,15.5,100.0,29.91,20.06
2018,10,16,7,15,558.0,43.0,0.7,15.8,143.0,32.28,22.77
2018,10,16,7,30,608.0,51.0,0.7,16.1,186.0,65.49,33.63
2018,10,16,7,45,687.5,53.5,0.7,16.4,241.0,118.11,64.64
2018,10,16,8,0,767.0,56.0,0.7,16.7,296.0,177.09,108.94
2018,10,16,8,15,800.5,59.0,0.7,17.2,344.5,235.06,158.46
2018,10,16,8,30,834.0,62.0,0.7,17.7,393.0,296.05,211.51
2018,10,16,8,45,857.5,64.0,0.75,18.25,438.0,356.78,264.13
2018,10,16,9,0,881.0,66.0,0.8,18.8,483.0,416.83,314.84
2018,10,16,9,15,896.0,67.5,0.9,19.3,521.5,473.38,361.73
2018,10,16,9,30,911.0,69.0,1.0,19.8,560.0,529.55,406.77
2018,10,16,9,45,922.0,70.5,1.15,20.35,593.0,582.85,448.52
2018,10,16,10,0,933.0,72.0,1.3,20.9,626.0,634.82,488.08
2018,10,16,10,15,941.0,73.0,1.35,21.15,652.5,682.76,523.47
2018,10,16,10,30,949.0,74.0,1.4,21.4,679.0,728.6,555.89
2018,10,16,10,45,954.0,74.5,1.45,21.65,697.5,769.42,582.91
2018,10,16,11,0,959.0,75.0,1.5,21.9,716.0,807.46,607.84
2018,10,16,11,15,962.0,75.5,1.55,22.1,727.0,840.97,629.72
2018,10,16,11,30,965.0,76.0,1.6,22.3,738.0,871.24,649.39
2018,10,16,11,45,964.0,76.5,1.65,22.45,740.0,894.78,664.75
2018,10,16,12,0,963.0,77.0,1.7,22.6,742.0,914.65,677.81
2018,10,16,12,15,961.0,77.0,1.75,22.65,736.0,929.33,687.86
2018,10,16,12,30,959.0,77.0,1.8,22.7,730.0,940.17,695.58
2018,10,16,12,45,783.0,133.0,1.85,22.75,659.5,863.01,645.05
2018,10,16,13,0,607.0,189.0,1.9,22.8,589.0,777.28,588.04
2018,10,16,13,15,379.5,232.0,2.0,22.75,479.5,618.52,473.85
2018,10,16,13,30,152.0,275.0,2.1,22.7,370.0,438.38,338.55
2018,10,16,13,45,295.0,223.0,2.15,22.7,396.5,519.27,404.76
2018,10,16,14,0,438.0,171.0,2.2,22.7,423.0,596.73,465.81
2018,10,16,14,15,590.5,132.5,2.3,22.55,450.5,683.56,532.26
2018,10,16,14,30,743.0,94.0,2.4,22.4,478.0,750.26,581.49
2018,10,16,14,45,770.0,82.5,2.45,22.3,453.0,741.69,576.75
2018,10,16,15,0,797.0,71.0,2.5,22.2,428.0,728.5,569.3
2018,10,16,15,15,758.5,69.0,2.5,22.2,380.5,673.22,530.58
2018,10,16,15,30,720.0,67.0,2.5,22.2,333.0,617.71,491.07
2018,10,16,15,45,725.0,60.0,2.7,21.65,296.0,585.99,470.09
2018,10,16,16,0,730.0,53.0,2.9,21.1,259.0,551.54,444.25
2018,10,16,16,15,546.5,51.5,3.0,20.5,189.0,412.46,333.78
2018,10,16,16,30,363.0,50.0,3.1,19.9,119.0,284.85,229.0
2018,10,16,16,45,249.5,36.5,3.2,19.25,77.5,189.68,148.58
2018,10,16,17,0,136.0,23.0,3.3,18.6,36.0,109.67,76.05
2018,10,16,17,15,89.5,14.0,3.4,18.15,20.5,62.96,0.0
2018,10,16,17,30,43.0,5.0,3.5,17.7,5.0,4.77,0.0
2018,10,16,17,45,21.5,2.5,3.65,17.25,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,17,6,15,70.0,7.0,0.85,13.55,9.0,0.0,0.0
2018,10,17,6,30,140.0,14.0,0.8,13.7,18.0,13.34,0.0
2018,10,17,6,45,291.5,25.0,0.8,13.8,54.5,20.31,7.8
2018,10,17,7,0,443.0,36.0,0.8,13.9,91.0,28.36,18.79
2018,10,17,7,15,470.5,46.5,0.8,14.15,128.5,35.43,25.67
2018,10,17,7,30,498.0,57.0,0.8,14.4,166.0,65.54,37.1
2018,10,17,7,45,582.0,62.5,0.8,14.6,220.0,112.03,64.59
2018,10,17,8,0,666.0,68.0,0.8,14.8,274.0,168.41,106.99
2018,10,17,8,15,663.0,78.5,0.8,15.2,311.5,219.51,152.23
2018,10,17,8,30,660.0,89.0,0.8,15.6,349.0,269.69,197.37
2018,10,17,8,45,749.5,80.5,0.8,15.95,407.5,333.57,250.71
2018,10,17,9,0,839.0,72.0,0.8,16.3,466.0,403.86,308.53
2018,10,17,9,15,858.0,74.0,0.8,16.65,505.5,461.35,355.98
2018,10,17,9,30,877.0,76.0,0.8,17.0,545.0,518.06,401.24
2018,10,17,9,45,891.0,77.0,0.85,17.35,578.5,570.84,442.46
2018,10,17,10,0,905.0,78.0,0.9,17.7,612.0,622.63,481.69
2018,10,17,10,15,913.5,79.0,0.95,18.05,638.0,669.65,516.39
2018,10,17,10,30,922.0,80.0,1.0,18.4,664.0,714.69,548.61
2018,10,17,10,45,927.5,81.0,1.0,18.7,682.5,755.37,574.98
2018,10,17,11,0,933.0,82.0,1.0,19.0,701.0,793.41,599.26
2018,10,17,11,15,936.0,82.5,1.1,19.2,712.0,826.12,621.38
2018,10,17,11,30,939.0,83.0,1.2,19.4,723.0,855.68,641.42
2018,10,17,11,45,939.5,83.0,1.3,19.6,725.5,879.31,657.56
2018,10,17,12,0,940.0,83.0,1.4,19.8,728.0,899.41,671.49
2018,10,17,12,15,938.0,83.0,1.5,19.85,722.0,913.73,682.1
2018,10,17,12,30,936.0,83.0,1.6,19.9,716.0,924.31,690.43
2018,10,17,12,45,931.5,83.0,1.75,20.0,702.5,928.91,695.44
2018,10,17,13,0,927.0,83.0,1.9,20.1,689.0,929.71,698.06
2018,10,17,13,15,920.5,81.5,2.05,20.05,667.5,923.21,696.25
2018,10,17,13,30,914.0,80.0,2.2,20.0,646.0,912.99,692.01
2018,10,17,13,45,904.0,79.0,2.35,19.95,617.5,896.68,683.62
2018,10,17,14,0,894.0,78.0,2.5,19.9,589.0,876.97,672.85
2018,10,17,14,15,880.0,76.0,2.6,19.75,553.5,849.4,656.32
2018,10,17,14,30,866.0,74.0,2.7,19.6,518.0,818.92,637.59
2018,10,17,14,45,846.0,72.0,2.8,19.45,477.0,787.77,618.1
2018,10,17,15,0,826.0,70.0,2.9,19.3,436.0,747.46,591.54
2018,10,17,15,15,799.0,67.0,2.9,19.3,390.5,698.77,557.41
2018,10,17,15,30,772.0,64.0,2.9,19.3,345.0,649.02,521.72
2018,10,17,15,45,731.5,60.0,3.05,18.75,296.5,588.16,478.01
2018,10,17,16,0,691.0,56.0,3.2,18.2,248.0,528.03,431.26
2018,10,17,16,15,605.0,52.5,3.2,17.65,196.5,446.96,364.95
2018,10,17,16,30,519.0,49.0,3.2,17.1,145.0,368.07,297.98
2018,10,17,16,45,425.5,39.5,3.2,16.6,102.0,284.92,225.14
2018,10,17,17,0,332.0,30.0,3.2,16.1,59.0,210.41,146.28
2018,10,17,17,15,192.0,18.5,3.2,15.75,32.5,93.77,0.0
2018,10,17,17,30,52.0,7.0,3.2,15.4,6.0,0.0,0.0
2018,10,17,17,45,26.0,3.5,3.15,15.05,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,6,15,33.5,5.0,1.5,13.55,6.0,0.0,0.0
2018,10,18,6,30,67.0,10.0,1.5,13.7,12.0,9.53,0.0
2018,10,18,6,45,220.5,22.5,1.45,13.85,46.0,18.0,5.37
2018,10,18,7,0,374.0,35.0,1.4,14.0,80.0,27.52,17.95
2018,10,18,7,15,240.5,54.0,1.4,14.25,88.0,40.88,30.38
2018,10,18,7,30,107.0,73.0,1.4,14.5,96.0,66.36,47.98
2018,10,18,7,45,98.0,96.0,1.4,14.7,121.0,93.18,69.37
2018,10,18,8,0,89.0,119.0,1.4,14.9,146.0,119.48,91.64
2018,10,18,8,15,377.5,102.5,1.35,15.25,246.0,176.07,127.89
2018,10,18,8,30,666.0,86.0,1.3,15.6,346.0,267.67,196.47
2018,10,18,8,45,754.5,78.0,1.3,15.95,404.0,331.72,250.33
2018,10,18,9,0,843.0,70.0,1.3,16.3,462.0,402.11,308.95
2018,10,18,9,15,860.0,71.5,1.25,16.7,500.5,458.3,355.86
2018,10,18,9,30,877.0,73.0,1.2,17.1,539.0,513.48,400.31
2018,10,18,9,45,889.0,75.0,1.2,17.5,572.0,566.04,441.45
2018,10,18,10,0,901.0,77.0,1.2,17.9,605.0,617.46,480.32
2018,10,18,10,15,909.5,78.5,1.15,18.35,631.0,664.73,514.41
2018,10,18,10,30,918.0,80.0,1.1,18.8,657.0,710.04,545.88
2018,10,18,10,45,924.0,80.5,1.05,19.2,675.5,750.31,571.26
2018,10,18,11,0,930.0,81.0,1.0,19.6,694.0,787.97,594.46
2018,10,18,11,15,933.0,82.0,1.05,19.9,705.0,821.04,615.89
2018,10,18,11,30,936.0,83.0,1.1,20.2,716.0,850.99,635.2
2018,10,18,11,45,937.0,83.0,1.15,20.55,719.0,874.9,650.39
2018,10,18,12,0,938.0,83.0,1.2,20.9,722.0,895.31,663.39
2018,10,18,12,15,937.0,82.5,1.35,21.1,716.5,909.83,674.49
2018,10,18,12,30,936.0,82.0,1.5,21.3,711.0,920.64,683.27
2018,10,18,12,45,932.0,81.5,1.65,21.45,697.5,925.05,688.07
2018,10,18,13,0,928.0,81.0,1.8,21.6,684.0,925.66,690.47
2018,10,18,13,15,921.0,80.5,1.95,21.65,662.5,919.84,688.94
2018,10,18,13,30,914.0,80.0,2.1,21.7,641.0,910.34,685.01
2018,10,18,13,45,903.0,78.5,2.25,21.7,611.5,892.55,675.59
2018,10,18,14,0,892.0,77.0,2.4,21.7,582.0,871.37,663.82
2018,10,18,14,15,877.0,75.5,2.5,21.55,546.5,843.61,647.31
2018,10,18,14,30,862.0,74.0,2.6,21.4,511.0,813.0,628.64
2018,10,18,14,45,842.0,72.0,2.75,21.3,470.5,781.98,609.56
2018,10,18,15,0,822.0,70.0,2.9,21.2,430.0,741.82,583.41
2018,10,18,15,15,794.5,66.5,2.9,21.2,384.5,692.33,548.84
2018,10,18,15,30,767.0,63.0,2.9,21.2,339.0,641.83,512.73
2018,10,18,15,45,725.5,59.0,3.1,20.65,290.5,580.63,468.98
2018,10,18,16,0,684.0,55.0,3.3,20.1,242.0,520.25,422.19
