Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,16,15,619.5,50.0,3.4,19.5,193.5,446.33,362.14
2018,10,18,16,30,555.0,45.0,3.5,18.9,145.0,381.32,306.33
2018,10,18,16,45,449.0,37.0,3.6,18.35,101.5,292.52,228.92
2018,10,18,17,0,343.0,29.0,3.7,17.8,58.0,211.83,140.62
2018,10,18,17,15,195.5,17.5,3.7,17.4,31.5,93.64,0.0
2018,10,18,17,30,48.0,6.0,3.7,17.0,5.0,0.0,0.0
2018,10,18,17,45,24.0,3.0,3.75,16.6,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.25,14.6,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.3,14.8,4.0,3.81,0.0
2018,10,19,6,45,9.0,8.0,1.4,15.05,8.0,7.49,0.0
2018,10,19,7,0,0.0,12.0,1.5,15.3,12.0,11.11,3.8
2018,10,19,7,15,0.0,19.0,1.55,15.6,19.0,17.61,9.81
2018,10,19,7,30,0.0,26.0,1.6,15.9,26.0,24.11,14.83
2018,10,19,7,45,0.0,36.0,1.7,16.25,36.0,33.42,22.82
2018,10,19,8,0,0.0,46.0,1.8,16.6,46.0,42.73,30.72
2018,10,19,8,15,0.0,76.0,1.75,17.05,76.0,70.5,54.01
2018,10,19,8,30,0.0,106.0,1.7,17.5,106.0,97.92,76.6
2018,10,19,8,45,7.5,136.0,1.7,17.9,139.5,128.14,100.97
2018,10,19,9,0,15.0,166.0,1.7,18.3,173.0,159.59,126.02
2018,10,19,9,15,15.0,176.5,1.65,18.85,184.0,170.83,134.5
2018,10,19,9,30,15.0,187.0,1.6,19.4,195.0,182.06,142.9
2018,10,19,9,45,18.5,202.0,1.6,19.95,212.5,199.47,156.15
2018,10,19,10,0,22.0,217.0,1.6,20.5,230.0,217.31,169.6
2018,10,19,10,15,27.5,232.5,1.55,20.95,249.5,242.16,188.43
2018,10,19,10,30,33.0,248.0,1.5,21.4,269.0,263.82,204.56
2018,10,19,10,45,37.0,259.0,1.5,21.85,283.0,280.47,216.77
2018,10,19,11,0,41.0,270.0,1.5,22.3,297.0,297.5,229.22
2018,10,19,11,15,41.5,273.5,1.55,22.7,301.0,304.33,233.95
2018,10,19,11,30,42.0,277.0,1.6,23.1,305.0,311.12,238.7
2018,10,19,11,45,34.5,269.5,1.6,23.55,292.5,299.51,229.29
2018,10,19,12,0,27.0,262.0,1.6,24.0,280.0,276.75,211.6
2018,10,19,12,15,31.0,265.5,1.65,24.15,286.0,296.53,226.74
2018,10,19,12,30,35.0,269.0,1.7,24.3,292.0,305.89,233.88
2018,10,19,12,45,32.0,260.5,1.75,24.45,281.5,295.86,226.32
2018,10,19,13,0,29.0,252.0,1.8,24.6,271.0,285.62,218.69
2018,10,19,13,15,27.5,242.0,1.95,24.55,259.5,274.86,211.01
2018,10,19,13,30,26.0,232.0,2.1,24.5,248.0,251.43,193.61
2018,10,19,13,45,208.0,197.0,2.2,24.45,314.5,410.99,321.58
2018,10,19,14,0,390.0,162.0,2.3,24.4,381.0,541.34,423.16
2018,10,19,14,15,611.0,121.5,2.4,24.2,440.0,682.85,529.87
2018,10,19,14,30,832.0,81.0,2.5,24.0,499.0,801.35,615.14
2018,10,19,14,45,810.5,78.5,2.65,23.85,458.5,762.26,589.31
2018,10,19,15,0,789.0,76.0,2.8,23.7,418.0,721.18,562.76
2018,10,19,15,15,760.0,72.5,2.8,23.7,373.0,671.63,528.28
2018,10,19,15,30,731.0,69.0,2.8,23.7,328.0,621.23,492.37
2018,10,19,15,45,688.0,64.0,3.05,23.0,280.0,559.16,447.98
2018,10,19,16,0,645.0,59.0,3.3,22.3,232.0,502.48,404.41
2018,10,19,16,15,578.5,53.0,3.45,21.55,184.5,428.52,344.84
2018,10,19,16,30,512.0,47.0,3.6,20.8,137.0,358.84,285.99
2018,10,19,16,45,354.0,36.5,3.75,20.05,89.5,243.83,188.75
2018,10,19,17,0,196.0,26.0,3.9,19.3,42.0,139.94,86.12
2018,10,19,17,15,98.0,13.5,4.0,18.9,21.5,51.17,0.0
2018,10,19,17,30,0.0,1.0,4.1,18.5,1.0,0.0,0.0
2018,10,19,17,45,0.0,0.5,4.15,18.05,0.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.05,17.4,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.75,16.2,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.3,14.2,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.4,14.4,5.0,4.77,0.0
2018,10,20,6,45,11.5,9.0,1.45,14.6,9.0,8.38,0.0
2018,10,20,7,0,0.0,13.0,1.5,14.8,13.0,12.04,4.56
2018,10,20,7,15,0.0,20.5,1.5,15.15,20.5,19.0,11.04
2018,10,20,7,30,0.0,28.0,1.5,15.5,28.0,25.97,16.42
2018,10,20,7,45,0.0,40.0,1.5,15.8,40.0,37.14,26.03
2018,10,20,8,0,0.0,52.0,1.5,16.1,52.0,48.33,35.54
2018,10,20,8,15,2.5,83.5,1.4,16.5,84.5,77.77,60.14
2018,10,20,8,30,5.0,115.0,1.3,16.9,117.0,107.39,84.46
2018,10,20,8,45,16.5,144.5,1.2,17.3,152.0,138.84,109.68
2018,10,20,9,0,28.0,174.0,1.1,17.7,187.0,172.97,136.74
2018,10,20,9,15,46.5,196.0,0.95,18.2,219.5,204.59,161.29
2018,10,20,9,30,65.0,218.0,0.8,18.7,252.0,238.46,187.24
2018,10,20,9,45,102.0,239.5,0.7,19.2,296.5,284.0,221.95
2018,10,20,10,0,139.0,261.0,0.6,19.7,341.0,338.0,262.27
2018,10,20,10,15,195.5,269.0,0.65,20.1,387.0,390.27,301.59
2018,10,20,10,30,252.0,277.0,0.7,20.5,433.0,453.45,348.27
2018,10,20,10,45,360.0,256.0,0.8,20.9,486.0,521.25,399.16
2018,10,20,11,0,468.0,235.0,0.9,21.3,539.0,603.64,459.39
2018,10,20,11,15,678.0,166.0,1.15,21.35,614.5,716.43,544.15
2018,10,20,11,30,888.0,97.0,1.4,21.4,690.0,823.33,619.28
2018,10,20,11,45,907.0,91.0,1.65,21.5,698.5,854.34,641.43
2018,10,20,12,0,926.0,85.0,1.9,21.6,707.0,882.57,662.51
2018,10,20,12,15,924.5,85.0,2.05,21.55,701.5,896.96,673.7
2018,10,20,12,30,923.0,85.0,2.2,21.5,696.0,907.68,682.68
2018,10,20,12,45,906.0,88.5,2.35,21.5,678.5,905.15,682.71
2018,10,20,13,0,889.0,92.0,2.5,21.5,661.0,898.85,680.38
2018,10,20,13,15,792.0,118.5,2.55,21.4,613.0,852.3,649.88
2018,10,20,13,30,695.0,145.0,2.6,21.3,565.0,800.42,615.58
2018,10,20,13,45,744.5,123.5,2.65,21.25,554.5,814.29,627.21
2018,10,20,14,0,794.0,102.0,2.7,21.2,544.0,819.31,632.23
2018,10,20,14,15,825.0,88.0,2.75,21.05,522.0,817.07,632.6
2018,10,20,14,30,856.0,74.0,2.8,20.9,500.0,802.89,624.65
2018,10,20,14,45,836.5,71.5,2.8,20.75,459.5,771.85,604.36
2018,10,20,15,0,817.0,69.0,2.8,20.6,419.0,731.7,577.29
2018,10,20,15,15,788.5,65.5,2.8,20.6,373.5,681.79,542.2
2018,10,20,15,30,760.0,62.0,2.8,20.6,328.0,630.96,505.6
2018,10,20,15,45,719.0,58.0,2.85,20.1,280.5,570.62,461.33
2018,10,20,16,0,678.0,54.0,2.9,19.6,233.0,511.07,414.44
2018,10,20,16,15,613.5,48.5,2.95,19.05,185.0,437.24,354.07
2018,10,20,16,30,549.0,43.0,3.0,18.5,137.0,372.47,298.06
2018,10,20,16,45,435.5,35.0,3.0,17.95,94.0,281.08,217.84
2018,10,20,17,0,322.0,27.0,3.0,17.4,51.0,195.02,112.77
2018,10,20,17,15,173.5,15.0,3.0,17.05,26.5,81.65,0.0
2018,10,20,17,30,25.0,3.0,3.0,16.7,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,3.0,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.25,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.3,13.4,2.0,1.91,0.0
2018,10,21,6,45,0.0,6.5,2.35,13.55,6.5,6.01,0.0
2018,10,21,7,0,0.0,11.0,2.4,13.7,11.0,10.18,2.96
2018,10,21,7,15,0.0,17.5,2.45,13.95,17.5,16.21,8.62
2018,10,21,7,30,0.0,24.0,2.5,14.2,24.0,22.25,13.33
2018,10,21,7,45,0.0,36.0,2.5,14.45,36.0,33.42,22.98
2018,10,21,8,0,0.0,48.0,2.5,14.7,48.0,44.6,32.55
2018,10,21,8,15,2.0,80.5,2.5,15.0,81.5,74.95,58.16
2018,10,21,8,30,4.0,113.0,2.5,15.3,115.0,105.3,83.39
2018,10,21,8,45,20.5,144.5,2.5,15.6,154.0,140.15,111.7
2018,10,21,9,0,37.0,176.0,2.5,15.9,193.0,178.31,142.52
2018,10,21,9,15,37.5,189.0,2.5,16.15,207.5,194.1,155.06
2018,10,21,9,30,38.0,202.0,2.5,16.4,222.0,209.98,167.59
2018,10,21,9,45,48.5,221.0,2.45,16.65,248.0,237.18,189.08
2018,10,21,10,0,59.0,240.0,2.4,16.9,274.0,265.61,211.34
2018,10,21,10,15,90.5,260.0,2.4,17.15,314.5,309.41,245.88
2018,10,21,10,30,122.0,280.0,2.4,17.4,355.0,362.52,287.17
2018,10,21,10,45,215.0,279.0,2.35,17.65,416.0,434.35,343.64
2018,10,21,11,0,308.0,278.0,2.3,17.9,477.0,520.34,409.48
2018,10,21,11,15,479.5,228.5,2.35,18.1,544.0,622.71,488.62
2018,10,21,11,30,651.0,179.0,2.4,18.3,611.0,728.17,568.13
2018,10,21,11,45,778.0,135.5,2.45,18.5,653.5,800.29,619.46
2018,10,21,12,0,905.0,92.0,2.5,18.7,696.0,870.35,667.71
2018,10,21,12,15,907.5,91.0,2.6,18.85,692.0,886.73,678.95
2018,10,21,12,30,910.0,90.0,2.7,19.0,688.0,899.61,688.4
2018,10,21,12,45,903.0,90.0,2.85,19.15,673.5,901.73,690.98
2018,10,21,13,0,896.0,90.0,3.0,19.3,659.0,900.17,691.2
2018,10,21,13,15,889.0,88.5,3.2,19.25,637.5,893.23,688.66
2018,10,21,13,30,882.0,87.0,3.4,19.2,616.0,882.72,683.68
2018,10,21,13,45,871.0,85.5,3.6,19.2,587.5,865.28,673.68
2018,10,21,14,0,860.0,84.0,3.8,19.2,559.0,851.86,666.51
2018,10,21,14,15,845.0,82.0,3.95,19.05,524.0,824.05,649.02
2018,10,21,14,30,830.0,80.0,4.1,18.9,489.0,793.46,629.36
2018,10,21,14,45,808.5,78.0,4.25,18.75,449.0,755.13,603.65
2018,10,21,15,0,787.0,76.0,4.4,18.6,409.0,714.83,576.18
2018,10,21,15,15,756.5,72.0,4.4,18.6,364.0,663.8,538.93
2018,10,21,15,30,726.0,68.0,4.4,18.6,319.0,612.03,500.26
2018,10,21,15,45,681.5,63.5,4.5,18.15,271.5,554.07,455.72
2018,10,21,16,0,637.0,59.0,4.6,17.7,224.0,493.76,406.79
2018,10,21,16,15,552.0,53.5,4.5,17.3,175.0,410.41,336.64
2018,10,21,16,30,467.0,48.0,4.4,16.9,126.0,332.83,269.03
2018,10,21,16,45,356.0,38.0,4.35,16.5,85.5,244.19,189.8
2018,10,21,17,0,245.0,28.0,4.3,16.1,45.0,159.06,81.65
2018,10,21,17,15,130.5,15.5,4.15,15.9,23.5,65.1,0.0
2018,10,21,17,30,16.0,3.0,4.0,15.7,2.0,0.0,0.0
2018,10,21,17,45,8.0,1.5,3.9,15.45,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.15,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.4,2.0,1.91,0.0
2018,10,22,6,45,0.0,6.0,2.85,13.65,6.0,5.55,0.0
2018,10,22,7,0,0.0,10.0,2.9,13.9,10.0,9.26,2.11
2018,10,22,7,15,0.0,16.0,2.9,14.05,16.0,14.82,7.37
2018,10,22,7,30,0.0,22.0,2.9,14.2,22.0,20.39,11.73
2018,10,22,7,45,0.0,27.0,2.85,14.4,27.0,25.04,15.81
2018,10,22,8,0,0.0,32.0,2.8,14.6,32.0,29.69,19.83
2018,10,22,8,15,0.0,55.0,2.75,14.8,55.0,51.12,38.09
2018,10,22,8,30,0.0,78.0,2.7,15.0,78.0,72.48,56.07
2018,10,22,8,45,10.0,120.5,2.6,15.2,125.0,114.84,91.15
2018,10,22,9,0,20.0,163.0,2.5,15.4,172.0,158.76,127.03
2018,10,22,9,15,20.5,175.5,2.5,15.6,185.5,172.35,137.8
2018,10,22,9,30,21.0,188.0,2.5,15.8,199.0,186.01,148.59
2018,10,22,9,45,54.0,216.0,2.5,16.0,246.0,235.34,188.3
2018,10,22,10,0,87.0,244.0,2.5,16.2,293.0,285.93,228.55
2018,10,22,10,15,135.5,262.0,2.55,16.35,342.5,345.29,275.62
2018,10,22,10,30,184.0,280.0,2.6,16.5,392.0,403.84,321.53
2018,10,22,10,45,334.5,250.5,2.65,16.7,462.0,496.39,395.2
2018,10,22,11,0,485.0,221.0,2.7,16.9,532.0,599.93,475.5
2018,10,22,11,15,652.0,171.0,2.8,17.0,596.0,698.49,551.58
2018,10,22,11,30,819.0,121.0,2.9,17.1,660.0,795.32,622.64
2018,10,22,11,45,874.5,102.0,3.0,17.2,679.5,835.21,650.54
2018,10,22,12,0,930.0,83.0,3.1,17.3,699.0,878.76,681.39
2018,10,22,12,15,928.5,83.0,3.25,17.35,693.5,893.09,692.11
2018,10,22,12,30,927.0,83.0,3.4,17.4,688.0,903.75,700.63
2018,10,22,12,45,922.5,82.0,3.5,17.45,674.0,906.92,703.74
2018,10,22,13,0,918.0,81.0,3.6,17.5,660.0,906.34,704.42
2018,10,22,13,15,911.0,80.0,3.75,17.5,638.5,899.86,701.52
2018,10,22,13,30,904.0,79.0,3.9,17.5,617.0,889.75,696.16
2018,10,22,13,45,893.5,78.0,4.0,17.45,588.5,873.09,686.06
2018,10,22,14,0,883.0,77.0,4.1,17.4,560.0,853.11,673.63
2018,10,22,14,15,867.0,75.0,4.15,17.25,524.5,824.15,654.65
2018,10,22,14,30,851.0,73.0,4.2,17.1,489.0,799.36,638.64
2018,10,22,14,45,829.0,71.0,4.3,17.0,448.0,760.22,611.87
2018,10,22,15,0,807.0,69.0,4.4,16.9,407.0,719.11,583.35
2018,10,22,15,15,777.5,65.5,4.4,16.9,362.0,668.95,546.52
2018,10,22,15,30,748.0,62.0,4.4,16.9,317.0,617.97,508.2
2018,10,22,15,45,704.5,58.0,4.35,16.45,269.5,556.67,460.56
2018,10,22,16,0,661.0,54.0,4.3,16.0,222.0,496.36,410.89
2018,10,22,16,15,593.0,48.5,4.2,15.75,175.0,426.3,350.68
2018,10,22,16,30,525.0,43.0,4.1,15.5,128.0,356.63,288.68
2018,10,22,16,45,349.5,34.0,4.0,15.2,82.5,235.94,182.8
2018,10,22,17,0,174.0,25.0,3.9,14.9,37.0,124.57,52.3
2018,10,22,17,15,96.5,14.0,3.8,14.75,19.5,50.31,0.0
2018,10,22,17,30,19.0,3.0,3.7,14.6,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.6,14.45,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,23,6,15,40.0,4.5,2.4,13.3,5.0,0.0,0.0
2018,10,23,6,30,80.0,9.0,2.3,13.5,10.0,8.58,0.0
2018,10,23,6,45,103.0,21.5,2.2,13.7,28.5,17.03,0.0
2018,10,23,7,0,126.0,34.0,2.1,13.9,47.0,27.9,17.56
2018,10,23,7,15,206.5,46.5,2.1,14.1,81.5,35.36,25.31
2018,10,23,7,30,287.0,59.0,2.1,14.3,116.0,56.0,35.49
2018,10,23,7,45,204.0,84.5,2.1,14.5,130.5,91.58,63.72
2018,10,23,8,0,121.0,110.0,2.1,14.7,145.0,116.26,87.65
2018,10,23,8,15,200.0,124.5,2.2,14.9,193.5,155.13,117.51
2018,10,23,8,30,279.0,139.0,2.3,15.1,242.0,203.93,156.71
2018,10,23,8,45,359.5,143.5,2.35,15.3,293.0,254.37,198.06
2018,10,23,9,0,440.0,148.0,2.4,15.5,344.0,312.34,245.93
2018,10,23,9,15,323.0,182.5,2.5,15.65,333.0,317.46,253.01
2018,10,23,9,30,206.0,217.0,2.6,15.8,322.0,309.4,247.78
2018,10,23,9,45,151.5,229.0,2.7,15.95,309.0,304.21,243.85
2018,10,23,10,0,97.0,241.0,2.8,16.1,296.0,288.78,231.11
2018,10,23,10,15,93.5,254.0,2.9,16.15,309.0,305.28,244.14
2018,10,23,10,30,90.0,267.0,3.0,16.2,322.0,321.46,256.68
2018,10,23,10,45,207.5,268.5,3.1,16.3,399.5,417.75,334.25
2018,10,23,11,0,325.0,270.0,3.2,16.4,477.0,523.49,417.28
2018,10,23,11,15,437.0,240.0,3.35,16.4,523.0,599.95,477.55
2018,10,23,11,30,549.0,210.0,3.5,16.4,569.0,672.43,534.53
2018,10,23,11,45,582.0,198.5,3.6,16.45,580.5,702.72,557.94
2018,10,23,12,0,615.0,187.0,3.7,16.5,592.0,736.82,584.2
2018,10,23,12,15,467.0,232.5,3.75,16.5,538.5,667.79,529.95
2018,10,23,12,30,319.0,278.0,3.8,16.5,485.0,586.5,466.11
2018,10,23,12,45,432.5,237.5,3.8,16.55,512.0,657.82,523.52
2018,10,23,13,0,546.0,197.0,3.8,16.6,539.0,716.14,570.08
2018,10,23,13,15,606.0,170.5,3.7,16.65,538.0,746.27,593.72
2018,10,23,13,30,666.0,144.0,3.6,16.7,537.0,768.03,609.88
2018,10,23,13,45,720.5,121.0,3.45,16.8,528.0,784.15,621.6
2018,10,23,14,0,775.0,98.0,3.3,16.9,519.0,791.37,626.92
2018,10,23,14,15,688.0,112.0,3.25,16.95,468.0,728.48,581.54
2018,10,23,14,30,601.0,126.0,3.2,17.0,417.0,661.4,532.8
2018,10,23,14,45,703.0,96.0,3.1,17.05,408.5,692.91,557.69
2018,10,23,15,0,805.0,66.0,3.0,17.1,400.0,711.37,572.01
2018,10,23,15,15,781.0,62.5,3.0,17.1,356.5,665.4,538.52
2018,10,23,15,30,757.0,59.0,3.0,17.1,313.0,618.27,503.74
2018,10,23,15,45,716.5,54.5,3.1,16.95,266.0,558.19,457.73
2018,10,23,16,0,676.0,50.0,3.2,16.8,219.0,498.95,409.39
2018,10,23,16,15,610.0,44.5,3.15,16.45,172.0,425.11,347.1
2018,10,23,16,30,544.0,39.0,3.1,16.1,125.0,355.12,285.4
2018,10,23,16,45,371.5,31.5,3.1,15.7,80.5,242.82,185.94
2018,10,23,17,0,199.0,24.0,3.1,15.3,36.0,131.56,39.83
2018,10,23,17,15,99.5,12.0,3.2,15.1,18.0,49.31,0.0
2018,10,23,17,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,6,15,15.5,3.5,0.9,14.2,3.5,0.0,0.0
2018,10,24,6,30,31.0,7.0,0.9,14.3,7.0,6.67,0.0
2018,10,24,6,45,91.5,22.0,0.9,14.45,29.5,18.21,0.0
2018,10,24,7,0,152.0,37.0,0.9,14.6,52.0,28.91,18.14
2018,10,24,7,15,353.0,41.5,1.0,14.9,103.0,32.04,22.31
2018,10,24,7,30,554.0,46.0,1.1,15.2,154.0,53.53,27.8
2018,10,24,7,45,625.5,49.0,1.25,15.45,202.0,101.1,54.18
2018,10,24,8,0,697.0,52.0,1.4,15.7,250.0,154.2,93.48
2018,10,24,8,15,733.0,55.5,1.5,16.05,295.5,208.11,139.67
2018,10,24,8,30,769.0,59.0,1.6,16.4,341.0,265.38,190.4
2018,10,24,8,45,793.5,61.5,1.7,16.7,383.0,320.92,240.22
2018,10,24,9,0,818.0,64.0,1.8,17.0,425.0,378.63,290.87
2018,10,24,9,15,835.0,66.0,1.9,17.35,462.0,432.42,337.25
2018,10,24,9,30,852.0,68.0,2.0,17.7,499.0,486.15,382.19
2018,10,24,9,45,864.0,69.5,2.1,18.0,530.5,536.36,423.24
2018,10,24,10,0,876.0,71.0,2.2,18.3,562.0,585.48,462.3
2018,10,24,10,15,884.0,72.0,2.4,18.5,586.5,630.22,497.76
2018,10,24,10,30,892.0,73.0,2.6,18.7,611.0,673.03,531.08
2018,10,24,10,45,897.5,74.0,2.75,18.9,628.5,711.94,559.37
2018,10,24,11,0,903.0,75.0,2.9,19.1,646.0,748.31,585.22
2018,10,24,11,15,905.0,75.5,3.1,19.2,655.5,778.74,607.24
2018,10,24,11,30,907.0,76.0,3.3,19.3,665.0,806.1,627.11
2018,10,24,11,45,907.0,75.5,3.55,19.45,666.5,827.48,642.94
2018,10,24,12,0,907.0,75.0,3.8,19.6,668.0,845.45,656.46
2018,10,24,12,15,905.5,74.5,3.95,19.7,662.0,858.66,666.35
2018,10,24,12,30,904.0,74.0,4.1,19.8,656.0,868.29,673.87
2018,10,24,12,45,900.0,73.5,4.2,19.9,642.5,872.15,677.21
2018,10,24,13,0,896.0,73.0,4.3,20.0,629.0,872.37,678.16
2018,10,24,13,15,888.0,72.5,4.35,20.0,608.0,865.51,674.26
2018,10,24,13,30,880.0,72.0,4.4,20.0,587.0,855.14,668.1
2018,10,24,13,45,846.5,77.5,4.45,20.05,553.5,826.87,649.08
2018,10,24,14,0,813.0,83.0,4.5,20.1,520.0,803.18,633.42
2018,10,24,14,15,811.5,77.0,4.45,20.05,489.5,782.47,619.52
2018,10,24,14,30,810.0,71.0,4.4,20.0,459.0,758.53,603.21
2018,10,24,14,45,674.5,92.0,4.35,19.9,396.5,663.48,533.59
2018,10,24,15,0,539.0,113.0,4.3,19.8,334.0,567.81,461.03
2018,10,24,15,15,437.0,113.5,4.3,19.8,279.5,473.36,386.93
2018,10,24,15,30,335.0,114.0,4.3,19.8,225.0,389.8,319.4
2018,10,24,15,45,466.5,83.0,4.25,19.5,212.0,426.17,350.36
2018,10,24,16,0,598.0,52.0,4.2,19.2,199.0,455.29,372.93
2018,10,24,16,15,551.5,45.0,4.25,18.8,157.5,394.77,320.95
2018,10,24,16,30,505.0,38.0,4.3,18.4,116.0,337.1,269.16
2018,10,24,16,45,379.5,30.0,4.35,18.05,76.5,243.99,183.97
2018,10,24,17,0,254.0,22.0,4.4,17.7,37.0,151.42,22.2
2018,10,24,17,15,127.0,11.0,4.4,17.45,18.5,58.52,0.0
2018,10,24,17,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,25,6,15,32.5,3.5,2.2,14.2,3.5,0.0,0.0
2018,10,25,6,30,65.0,7.0,2.1,14.4,7.0,6.67,0.0
2018,10,25,6,45,186.5,18.0,2.0,14.55,33.0,14.69,0.0
2018,10,25,7,0,308.0,29.0,1.9,14.7,59.0,23.03,13.04
2018,10,25,7,15,399.0,37.5,1.9,15.0,99.5,28.63,19.27
2018,10,25,7,30,490.0,46.0,1.9,15.3,140.0,50.8,27.2
2018,10,25,7,45,296.5,67.0,1.85,15.55,128.5,83.32,52.8
2018,10,25,8,0,103.0,88.0,1.8,15.8,117.0,94.74,70.05
2018,10,25,8,15,79.5,116.0,1.8,16.15,140.5,122.18,94.26
2018,10,25,8,30,56.0,144.0,1.8,16.5,164.0,146.8,115.67
2018,10,25,8,45,67.0,162.5,1.8,16.8,189.5,171.95,136.1
2018,10,25,9,0,78.0,181.0,1.8,17.1,215.0,198.47,157.49
2018,10,25,9,15,94.5,200.0,1.75,17.4,245.0,229.14,181.95
2018,10,25,9,30,111.0,219.0,1.7,17.7,275.0,264.95,210.2
2018,10,25,9,45,126.0,234.5,1.65,18.05,301.5,295.73,234.11
2018,10,25,10,0,141.0,250.0,1.6,18.4,328.0,327.88,258.78
2018,10,25,10,15,174.0,260.5,1.55,18.75,361.5,367.39,289.05
2018,10,25,10,30,207.0,271.0,1.5,19.1,395.0,409.29,320.69
2018,10,25,10,45,207.0,280.0,1.45,19.45,407.0,428.75,334.49
2018,10,25,11,0,207.0,289.0,1.4,19.8,419.0,447.7,347.85
2018,10,25,11,15,208.5,293.5,1.4,20.1,426.0,462.49,358.35
2018,10,25,11,30,210.0,298.0,1.4,20.4,433.0,476.7,368.38
2018,10,25,11,45,205.5,299.5,1.35,20.65,432.0,482.19,371.73
2018,10,25,12,0,201.0,301.0,1.3,20.9,431.0,486.76,374.48
2018,10,25,12,15,409.5,237.0,1.4,21.05,499.5,621.7,477.79
2018,10,25,12,30,618.0,173.0,1.5,21.2,568.0,743.06,567.69
2018,10,25,12,45,759.0,125.5,1.55,21.35,600.5,818.49,619.11
2018,10,25,13,0,900.0,78.0,1.6,21.5,633.0,879.22,660.11
2018,10,25,13,15,892.5,77.5,1.75,21.55,612.0,872.85,657.49
2018,10,25,13,30,885.0,77.0,1.9,21.6,591.0,862.96,653.21
2018,10,25,13,45,874.5,75.5,2.05,21.65,563.0,845.86,643.99
2018,10,25,14,0,864.0,74.0,2.2,21.7,535.0,825.53,632.46
2018,10,25,14,15,849.0,71.5,2.35,21.65,500.0,797.17,615.37
2018,10,25,14,30,834.0,69.0,2.5,21.6,465.0,766.11,596.07
2018,10,25,14,45,812.5,67.0,2.65,21.5,425.5,734.79,576.29
2018,10,25,15,0,791.0,65.0,2.8,21.4,386.0,694.74,549.59
2018,10,25,15,15,760.5,62.0,2.8,21.4,342.0,645.29,514.33
2018,10,25,15,30,730.0,59.0,2.8,21.4,298.0,595.17,477.65
2018,10,25,15,45,685.0,55.0,3.1,20.85,251.5,534.03,432.08
2018,10,25,16,0,640.0,51.0,3.4,20.3,205.0,474.09,384.4
2018,10,25,16,15,541.0,46.5,3.5,19.7,156.5,389.31,314.08
2018,10,25,16,30,442.0,42.0,3.6,19.1,108.0,307.65,243.88
2018,10,25,16,45,288.5,31.0,3.7,18.55,67.5,200.93,148.84
2018,10,25,17,0,135.0,20.0,3.8,18.0,27.0,96.49,0.0
2018,10,25,17,15,67.5,10.0,3.9,17.6,13.5,34.91,0.0
2018,10,25,17,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,6,15,14.5,2.0,1.65,15.05,2.0,0.0,0.0
2018,10,26,6,30,29.0,4.0,1.6,15.2,4.0,3.81,0.0
2018,10,26,6,45,211.5,16.0,1.55,15.35,34.5,12.9,0.0
2018,10,26,7,0,394.0,28.0,1.5,15.5,65.0,22.33,12.16
2018,10,26,7,15,493.0,34.5,1.5,15.8,108.5,28.64,19.16
2018,10,26,7,30,592.0,41.0,1.5,16.1,152.0,51.16,25.8
2018,10,26,7,45,343.0,46.0,1.5,16.4,114.5,69.03,38.82
2018,10,26,8,0,94.0,51.0,1.5,16.7,77.0,60.09,41.15
2018,10,26,8,15,47.0,72.5,1.45,17.1,85.5,77.02,57.63
2018,10,26,8,30,0.0,94.0,1.4,17.5,94.0,87.0,67.6
2018,10,26,8,45,5.0,123.0,1.4,17.85,125.0,115.45,90.74
2018,10,26,9,0,10.0,152.0,1.4,18.2,156.0,144.82,114.3
2018,10,26,9,15,21.0,171.5,1.4,18.6,181.5,168.84,133.2
2018,10,26,9,30,32.0,191.0,1.4,19.0,207.0,196.77,155.1
2018,10,26,9,45,62.0,211.5,1.45,19.4,245.0,235.28,185.33
2018,10,26,10,0,92.0,232.0,1.5,19.8,283.0,276.87,217.7
2018,10,26,10,15,197.5,243.0,1.55,20.1,358.5,364.1,285.94
2018,10,26,10,30,303.0,254.0,1.6,20.4,434.0,461.51,360.18
2018,10,26,10,45,395.5,236.5,1.7,20.7,478.5,521.81,406.13
2018,10,26,11,0,488.0,219.0,1.8,21.0,523.0,595.79,461.52
2018,10,26,11,15,542.0,202.5,1.9,21.2,545.5,637.51,492.72
2018,10,26,11,30,596.0,186.0,2.0,21.4,568.0,684.08,527.27
2018,10,26,11,45,433.0,235.5,2.15,21.6,513.5,617.62,476.49
2018,10,26,12,0,270.0,285.0,2.3,21.8,459.0,537.23,414.99
2018,10,26,12,15,271.5,283.0,2.4,21.85,456.5,543.53,420.7
2018,10,26,12,30,273.0,281.0,2.5,21.9,454.0,548.73,425.09
2018,10,26,12,45,273.0,266.5,2.65,22.0,436.5,537.29,417.62
2018,10,26,13,0,273.0,252.0,2.8,22.1,419.0,524.41,409.16
2018,10,26,13,15,421.5,206.0,2.85,22.1,453.5,616.21,481.55
2018,10,26,13,30,570.0,160.0,2.9,22.1,488.0,697.42,544.53
2018,10,26,13,45,559.5,159.0,3.0,22.05,468.0,678.1,531.25
2018,10,26,14,0,549.0,158.0,3.1,22.0,448.0,662.93,521.4
2018,10,26,14,15,537.5,149.5,3.05,21.95,418.0,636.09,502.51
2018,10,26,14,30,526.0,141.0,3.0,21.9,388.0,607.46,482.16
2018,10,26,14,45,468.5,138.0,3.0,21.8,344.0,548.04,437.76
2018,10,26,15,0,411.0,135.0,3.0,21.7,300.0,489.79,393.49
2018,10,26,15,15,404.5,119.0,3.0,21.7,265.5,454.45,366.95
2018,10,26,15,30,398.0,103.0,3.0,21.7,231.0,417.92,338.63
2018,10,26,15,45,406.0,86.0,2.9,21.3,199.0,388.48,315.44
2018,10,26,16,0,414.0,69.0,2.8,20.9,167.0,356.85,289.21
2018,10,26,16,15,364.5,57.0,2.8,20.4,129.0,297.42,239.04
2018,10,26,16,30,315.0,45.0,2.8,19.9,91.0,241.77,190.19
2018,10,26,16,45,227.5,32.5,2.8,19.4,59.0,172.23,124.71
2018,10,26,17,0,140.0,20.0,2.8,18.9,27.0,97.59,0.0
2018,10,26,17,15,70.0,10.0,2.8,18.65,13.5,35.69,0.0
2018,10,26,17,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.8,18.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,23.5,3.0,1.8,15.55,3.0,0.0,0.0
2018,10,27,6,30,47.0,6.0,1.9,15.7,6.0,5.72,0.0
2018,10,27,6,45,190.0,18.0,2.0,15.85,33.0,17.16,0.0
2018,10,27,7,0,333.0,30.0,2.1,16.0,60.0,24.4,13.4
2018,10,27,7,15,425.0,38.0,2.15,16.25,100.5,29.47,19.77
2018,10,27,7,30,517.0,46.0,2.2,16.5,141.0,50.2,26.81
2018,10,27,7,45,351.0,65.5,2.3,16.75,138.0,85.97,52.7
2018,10,27,8,0,185.0,85.0,2.4,17.0,135.0,103.0,72.99
2018,10,27,8,15,131.0,112.5,2.45,17.35,151.0,129.44,97.85
2018,10,27,8,30,77.0,140.0,2.5,17.7,167.0,148.64,116.13
2018,10,27,8,45,90.5,160.5,2.55,18.0,196.5,177.51,139.73
2018,10,27,9,0,104.0,181.0,2.6,18.3,226.0,209.95,166.06
2018,10,27,9,15,140.0,198.0,2.65,18.6,264.0,249.13,197.42
2018,10,27,9,30,176.0,215.0,2.7,18.9,302.0,292.01,231.58
2018,10,27,9,45,222.5,224.5,2.75,19.2,341.5,336.54,266.9
2018,10,27,10,0,269.0,234.0,2.8,19.5,381.0,390.06,308.86
2018,10,27,10,15,323.5,234.5,2.85,19.7,419.5,438.61,346.9
2018,10,27,10,30,378.0,235.0,2.9,19.9,458.0,490.61,387.22
2018,10,27,10,45,409.0,233.0,2.9,20.1,481.0,534.37,420.36
2018,10,27,11,0,440.0,231.0,2.9,20.3,504.0,572.18,448.83
2018,10,27,11,15,647.0,164.5,2.95,20.45,572.5,679.96,532.41
2018,10,27,11,30,854.0,98.0,3.0,20.6,641.0,786.92,610.11
2018,10,27,11,45,844.5,101.5,3.05,20.8,640.0,804.54,621.44
2018,10,27,12,0,835.0,105.0,3.1,21.0,639.0,818.61,631.04
2018,10,27,12,15,751.5,132.5,3.2,21.05,610.0,797.43,616.52
2018,10,27,12,30,668.0,160.0,3.3,21.1,581.0,768.04,596.37
2018,10,27,12,45,758.5,127.0,3.35,21.15,595.5,815.54,631.02
2018,10,27,13,0,849.0,94.0,3.4,21.2,610.0,855.93,659.94
2018,10,27,13,15,850.0,88.5,3.55,21.1,590.0,851.23,658.15
2018,10,27,13,30,851.0,83.0,3.7,21.0,570.0,835.88,649.24
2018,10,27,13,45,823.0,84.5,3.8,20.95,536.5,815.12,636.15
2018,10,27,14,0,795.0,86.0,3.9,20.9,503.0,784.57,615.95
2018,10,27,14,15,729.5,95.5,3.95,20.75,458.5,734.21,581.1
2018,10,27,14,30,664.0,105.0,4.0,20.6,414.0,680.1,542.96
2018,10,27,14,45,700.0,90.0,4.05,20.45,390.5,674.93,541.08
2018,10,27,15,0,736.0,75.0,4.1,20.3,367.0,661.22,532.37
2018,10,27,15,15,668.0,75.0,4.1,20.3,316.5,594.36,482.35
2018,10,27,15,30,600.0,75.0,4.1,20.3,266.0,525.85,428.85
2018,10,27,15,45,511.5,72.0,4.1,19.8,216.5,442.89,362.62
2018,10,27,16,0,423.0,69.0,4.1,19.3,167.0,361.42,295.59
2018,10,27,16,15,392.5,55.0,4.0,18.95,129.5,312.71,253.23
2018,10,27,16,30,362.0,41.0,3.9,18.6,92.0,262.71,207.8
2018,10,27,16,45,268.5,30.5,3.75,18.2,60.0,189.48,135.86
2018,10,27,17,0,175.0,20.0,3.6,17.8,28.0,110.16,0.0
2018,10,27,17,15,87.5,10.0,3.55,17.55,14.0,42.05,0.0
2018,10,27,17,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.2,16.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,6,15,11.0,1.5,2.2,15.25,1.5,0.0,0.0
2018,10,28,6,30,22.0,3.0,2.2,15.5,3.0,0.0,0.0
2018,10,28,6,45,11.0,10.5,2.2,15.75,10.5,10.01,0.0
2018,10,28,7,0,0.0,18.0,2.2,16.0,18.0,16.7,7.08
2018,10,28,7,15,0.0,32.0,2.2,16.35,32.0,29.72,19.91
2018,10,28,7,30,0.0,46.0,2.2,16.7,46.0,42.32,29.82
2018,10,28,7,45,16.5,70.0,2.25,17.0,74.5,64.34,47.93
2018,10,28,8,0,33.0,94.0,2.3,17.3,103.0,89.55,68.37
2018,10,28,8,15,89.0,118.0,2.35,17.55,148.0,125.35,96.02
2018,10,28,8,30,145.0,142.0,2.4,17.8,193.0,168.7,130.38
2018,10,28,8,45,144.5,160.0,2.45,18.05,216.0,195.34,152.94
2018,10,28,9,0,144.0,178.0,2.5,18.3,239.0,221.97,175.15
2018,10,28,9,15,125.5,195.0,2.6,18.55,251.5,239.97,190.18
2018,10,28,9,30,107.0,212.0,2.7,18.8,264.0,252.71,200.52
2018,10,28,9,45,97.0,224.0,2.75,19.0,273.5,265.84,210.86
2018,10,28,10,0,87.0,236.0,2.8,19.2,283.0,277.92,220.13
2018,10,28,10,15,100.0,246.5,2.95,19.35,303.0,301.63,238.84
2018,10,28,10,30,113.0,257.0,3.1,19.5,323.0,332.88,263.28
2018,10,28,10,45,294.5,235.5,3.2,19.65,415.0,449.61,356.81
2018,10,28,11,0,476.0,214.0,3.3,19.8,507.0,579.72,457.9
2018,10,28,11,15,678.0,150.0,3.4,19.9,574.5,686.38,540.77
2018,10,28,11,30,880.0,86.0,3.5,20.0,642.0,786.64,613.94
2018,10,28,11,45,829.5,103.5,3.65,20.05,629.0,792.47,617.85
2018,10,28,12,0,779.0,121.0,3.8,20.1,616.0,788.06,615.18
2018,10,28,12,15,554.5,191.5,3.95,20.1,542.0,690.2,542.78
2018,10,28,12,30,330.0,262.0,4.1,20.1,468.0,574.61,452.67
2018,10,28,12,45,251.5,268.0,4.25,20.1,423.0,519.59,410.46
2018,10,28,13,0,173.0,274.0,4.4,20.1,378.0,449.81,356.25
2018,10,28,13,15,154.5,265.0,4.45,20.05,355.5,426.13,338.43
2018,10,28,13,30,136.0,256.0,4.5,20.0,333.0,401.89,319.88
2018,10,28,13,45,285.0,208.5,4.6,19.9,360.0,486.45,390.98
2018,10,28,14,0,434.0,161.0,4.7,19.8,387.0,567.62,458.11
2018,10,28,14,15,605.5,119.0,4.75,19.7,411.0,659.26,531.72
