Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,14,30,777.0,77.0,4.8,19.6,435.0,730.16,586.48
2018,10,28,14,45,732.5,78.5,4.85,19.45,392.5,680.01,549.99
2018,10,28,15,0,688.0,80.0,4.9,19.3,350.0,633.32,516.05
2018,10,28,15,15,469.0,93.0,4.9,19.3,267.0,465.96,383.91
2018,10,28,15,30,250.0,106.0,4.9,19.3,184.0,306.04,252.2
2018,10,28,15,45,126.0,80.0,4.9,18.85,119.0,174.87,142.94
2018,10,28,16,0,2.0,54.0,4.9,18.4,54.0,52.18,38.18
2018,10,28,16,15,1.0,40.5,4.85,18.15,40.5,38.19,26.22
2018,10,28,16,30,0.0,27.0,4.8,17.9,27.0,25.06,14.87
2018,10,28,16,45,45.0,20.0,4.75,17.6,22.0,54.26,34.61
2018,10,28,17,0,90.0,13.0,4.7,17.3,17.0,49.93,0.0
2018,10,28,17,15,45.0,6.5,4.65,17.1,8.5,6.2,0.0
2018,10,28,17,30,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.55,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.45,16.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.85,14.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.85,14.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.8,14.2,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.8,14.4,3.0,0.0,0.0
2018,10,29,6,45,11.5,12.5,4.75,14.6,12.5,11.91,0.0
2018,10,29,7,0,0.0,22.0,4.7,14.8,22.0,20.42,9.48
2018,10,29,7,15,0.0,37.0,4.7,15.1,37.0,33.77,23.4
2018,10,29,7,30,0.0,52.0,4.7,15.4,52.0,47.2,34.0
2018,10,29,7,45,8.0,72.5,4.7,15.65,74.5,66.31,50.16
2018,10,29,8,0,16.0,93.0,4.7,15.9,97.0,86.75,67.19
2018,10,29,8,15,60.0,116.5,4.75,16.15,136.5,117.99,91.71
2018,10,29,8,30,104.0,140.0,4.8,16.4,176.0,156.02,122.28
2018,10,29,8,45,116.5,159.0,4.8,16.65,204.0,185.36,146.79
2018,10,29,9,0,129.0,178.0,4.8,16.9,232.0,216.21,172.41
2018,10,29,9,15,153.0,194.0,4.8,17.05,264.0,250.51,200.63
2018,10,29,9,30,177.0,210.0,4.8,17.2,296.0,287.2,230.63
2018,10,29,9,45,200.0,223.0,4.8,17.35,326.0,322.65,259.45
2018,10,29,10,0,223.0,236.0,4.8,17.5,356.0,359.94,289.48
2018,10,29,10,15,286.5,236.5,4.85,17.55,398.0,416.9,335.48
2018,10,29,10,30,350.0,237.0,4.9,17.6,440.0,472.98,380.51
2018,10,29,10,45,318.0,250.5,4.9,17.65,439.5,480.77,386.04
2018,10,29,11,0,286.0,264.0,4.9,17.7,439.0,485.57,389.15
2018,10,29,11,15,287.5,268.5,4.9,17.7,446.5,503.15,402.9
2018,10,29,11,30,289.0,273.0,4.9,17.7,454.0,519.85,415.86
2018,10,29,11,45,325.0,267.0,4.9,17.75,471.5,551.72,441.28
2018,10,29,12,0,361.0,261.0,4.9,17.8,489.0,583.69,466.62
2018,10,29,12,15,484.5,218.0,4.95,17.9,521.0,659.51,527.43
2018,10,29,12,30,608.0,175.0,5.0,18.0,553.0,729.75,583.34
2018,10,29,12,45,683.0,146.0,5.05,18.1,561.5,768.66,613.06
2018,10,29,13,0,758.0,117.0,5.1,18.2,570.0,799.6,636.39
2018,10,29,13,15,737.5,119.0,5.1,18.35,547.5,789.82,629.34
2018,10,29,13,30,717.0,121.0,5.1,18.5,525.0,773.12,617.49
2018,10,29,13,45,791.0,97.0,5.1,18.65,522.0,798.3,636.95
2018,10,29,14,0,865.0,73.0,5.1,18.8,519.0,814.97,649.97
2018,10,29,14,15,849.5,71.0,5.1,18.85,484.5,787.01,630.27
2018,10,29,14,30,834.0,69.0,5.1,18.9,450.0,763.14,613.77
2018,10,29,14,45,812.5,66.5,5.1,18.9,410.5,724.66,586.16
2018,10,29,15,0,791.0,64.0,5.1,18.9,371.0,684.28,556.73
2018,10,29,15,15,759.0,61.0,5.1,18.9,327.0,634.2,519.15
2018,10,29,15,30,727.0,58.0,5.1,18.9,283.0,583.53,480.16
2018,10,29,15,45,677.5,53.5,5.35,18.6,236.5,519.6,428.91
2018,10,29,16,0,628.0,49.0,5.6,18.3,190.0,457.23,376.52
2018,10,29,16,15,548.5,43.5,5.6,17.9,145.0,384.14,312.8
2018,10,29,16,30,469.0,38.0,5.6,17.5,100.0,312.26,247.56
2018,10,29,16,45,325.5,28.0,5.65,17.05,62.5,211.65,145.4
2018,10,29,17,0,182.0,18.0,5.7,16.6,25.0,92.63,0.0
2018,10,29,17,15,91.0,9.0,5.8,16.35,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.45,14.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,30,6,15,29.0,3.0,4.7,13.8,2.5,0.0,0.0
2018,10,30,6,30,58.0,6.0,4.8,14.0,5.0,0.0,0.0
2018,10,30,6,45,225.0,16.5,4.85,14.15,31.5,15.73,0.0
2018,10,30,7,0,392.0,27.0,4.9,14.3,58.0,22.08,10.1
2018,10,30,7,15,497.5,34.0,5.05,14.65,101.5,28.88,19.16
2018,10,30,7,30,603.0,41.0,5.2,15.0,145.0,47.98,25.1
2018,10,30,7,45,663.5,46.0,5.4,15.35,192.5,95.69,49.22
2018,10,30,8,0,724.0,51.0,5.6,15.7,240.0,150.29,89.28
2018,10,30,8,15,763.5,53.5,5.65,16.05,286.0,204.78,135.95
2018,10,30,8,30,803.0,56.0,5.7,16.4,332.0,262.93,188.28
2018,10,30,8,45,829.5,58.5,5.75,16.7,375.0,321.35,241.85
2018,10,30,9,0,856.0,61.0,5.8,17.0,418.0,379.85,294.91
2018,10,30,9,15,872.5,63.0,5.7,17.35,455.5,434.78,343.91
2018,10,30,9,30,889.0,65.0,5.6,17.7,493.0,489.51,391.31
2018,10,30,9,45,901.0,67.0,5.5,18.0,525.0,541.43,435.13
2018,10,30,10,0,913.0,69.0,5.4,18.3,557.0,592.17,476.69
2018,10,30,10,15,922.0,70.0,5.35,18.55,582.5,638.59,513.97
2018,10,30,10,30,931.0,71.0,5.3,18.8,608.0,683.05,548.81
2018,10,30,10,45,936.0,71.5,5.25,19.1,625.0,722.03,577.77
2018,10,30,11,0,941.0,72.0,5.2,19.4,642.0,758.33,603.26
2018,10,30,11,15,943.5,72.5,5.1,19.6,652.0,789.89,625.06
2018,10,30,11,30,946.0,73.0,5.0,19.8,662.0,818.29,644.39
2018,10,30,11,45,947.0,72.5,4.95,20.0,664.0,841.04,659.83
2018,10,30,12,0,948.0,72.0,4.9,20.2,666.0,860.29,672.79
2018,10,30,12,15,945.0,72.5,4.9,20.3,660.0,873.82,682.29
2018,10,30,12,30,942.0,73.0,4.9,20.4,654.0,883.62,689.29
2018,10,30,12,45,936.5,73.0,4.85,20.5,640.0,886.98,691.5
2018,10,30,13,0,931.0,73.0,4.8,20.6,626.0,886.58,691.23
2018,10,30,13,15,923.5,72.5,4.8,20.6,604.5,880.18,687.44
2018,10,30,13,30,916.0,72.0,4.8,20.6,583.0,870.15,681.23
2018,10,30,13,45,871.5,78.0,4.85,20.65,545.0,833.59,656.11
2018,10,30,14,0,827.0,84.0,4.9,20.7,507.0,801.6,634.28
2018,10,30,14,15,840.0,75.5,4.85,20.6,480.0,789.37,626.71
2018,10,30,14,30,853.0,67.0,4.8,20.5,453.0,766.49,611.15
2018,10,30,14,45,835.0,64.5,4.8,20.45,414.0,737.04,590.73
2018,10,30,15,0,817.0,62.0,4.8,20.4,375.0,698.73,563.31
2018,10,30,15,15,752.5,63.0,4.8,20.4,324.5,629.94,511.84
2018,10,30,15,30,688.0,64.0,4.8,20.4,274.0,566.46,462.66
2018,10,30,15,45,535.5,65.5,5.0,19.8,212.5,446.25,366.56
2018,10,30,16,0,383.0,67.0,5.2,19.2,151.0,332.17,272.28
2018,10,30,16,15,352.5,53.0,5.15,18.6,116.0,282.63,228.98
2018,10,30,16,30,322.0,39.0,5.1,18.0,81.0,237.27,186.63
2018,10,30,16,45,243.5,28.0,5.05,17.35,52.0,171.3,112.39
2018,10,30,17,0,165.0,17.0,5.0,16.7,23.0,84.24,0.0
2018,10,30,17,15,82.5,8.5,5.0,16.4,11.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,5.0,15.75,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,31,6,15,13.5,1.5,2.65,14.15,1.0,0.0,0.0
2018,10,31,6,30,27.0,3.0,2.6,14.3,2.0,0.0,0.0
2018,10,31,6,45,115.0,15.0,2.5,14.5,22.5,14.3,0.0
2018,10,31,7,0,203.0,27.0,2.4,14.7,43.0,21.26,8.73
2018,10,31,7,15,282.0,39.0,2.45,15.2,77.5,30.13,20.12
2018,10,31,7,30,361.0,51.0,2.5,15.7,112.0,48.46,29.59
2018,10,31,7,45,457.5,57.0,2.55,16.2,159.0,85.72,48.84
2018,10,31,8,0,554.0,63.0,2.6,16.7,206.0,134.33,82.87
2018,10,31,8,15,611.0,66.5,2.65,17.0,251.5,183.66,123.42
2018,10,31,8,30,668.0,70.0,2.7,17.3,297.0,238.86,171.03
2018,10,31,8,45,636.5,86.5,2.75,17.65,325.0,284.53,213.79
2018,10,31,9,0,605.0,103.0,2.8,18.0,353.0,325.98,251.83
2018,10,31,9,15,683.5,95.5,2.9,18.35,402.5,385.63,301.89
2018,10,31,9,30,762.0,88.0,3.0,18.7,452.0,451.93,356.51
2018,10,31,9,45,804.5,84.5,3.15,19.05,491.0,508.62,402.97
2018,10,31,10,0,847.0,81.0,3.3,19.4,530.0,567.03,449.77
2018,10,31,10,15,868.5,79.0,3.4,19.7,558.0,613.57,486.6
2018,10,31,10,30,890.0,77.0,3.5,20.0,586.0,660.77,523.12
2018,10,31,10,45,896.0,77.5,3.55,20.3,603.5,698.95,551.62
2018,10,31,11,0,902.0,78.0,3.6,20.6,621.0,734.64,576.53
2018,10,31,11,15,840.5,99.0,3.65,20.85,611.5,744.49,582.7
2018,10,31,11,30,779.0,120.0,3.7,21.1,602.0,744.02,581.66
2018,10,31,11,45,838.5,101.5,3.75,21.4,621.5,790.53,614.59
2018,10,31,12,0,898.0,83.0,3.8,21.7,641.0,829.7,641.72
2018,10,31,12,15,892.5,83.5,3.75,21.85,634.0,840.49,648.62
2018,10,31,12,30,887.0,84.0,3.7,22.0,627.0,847.7,653.31
2018,10,31,12,45,812.5,102.5,3.65,22.2,591.5,820.7,633.86
2018,10,31,13,0,738.0,121.0,3.6,22.4,556.0,786.98,609.9
2018,10,31,13,15,755.0,110.5,3.55,22.5,542.0,786.34,609.92
2018,10,31,13,30,772.0,100.0,3.5,22.6,528.0,786.57,610.47
2018,10,31,13,45,730.5,105.0,3.5,22.65,493.5,756.47,589.71
2018,10,31,14,0,689.0,110.0,3.5,22.7,459.0,720.77,564.98
2018,10,31,14,15,542.0,135.0,3.6,22.65,398.0,614.96,487.98
2018,10,31,14,30,395.0,160.0,3.7,22.6,337.0,519.71,414.63
2018,10,31,14,45,387.0,145.5,3.75,22.5,306.0,488.57,392.2
2018,10,31,15,0,379.0,131.0,3.8,22.4,275.0,456.2,368.04
2018,10,31,15,15,411.0,110.0,3.8,22.4,249.0,443.02,358.8
2018,10,31,15,30,443.0,89.0,3.8,22.4,223.0,425.77,345.59
2018,10,31,15,45,406.0,78.0,3.75,21.8,185.0,373.57,303.51
2018,10,31,16,0,369.0,67.0,3.7,21.2,147.0,323.1,261.45
2018,10,31,16,15,314.0,54.0,3.55,20.55,110.5,262.23,209.48
2018,10,31,16,30,259.0,41.0,3.4,19.9,74.0,205.81,159.12
2018,10,31,16,45,174.5,27.5,3.3,19.3,45.5,136.96,83.73
2018,10,31,17,0,90.0,14.0,3.2,18.7,17.0,50.25,0.0
2018,10,31,17,15,45.0,7.0,3.15,18.4,8.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.05,17.85,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,16.75,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,6,15,12.0,1.0,1.95,16.15,0.5,0.0,0.0
2018,11,1,6,30,24.0,2.0,2.0,16.3,1.0,0.0,0.0
2018,11,1,6,45,133.0,13.5,2.05,16.45,22.0,12.87,0.0
2018,11,1,7,0,242.0,25.0,2.1,16.6,43.0,20.39,7.09
2018,11,1,7,15,267.5,36.0,2.2,16.95,69.5,27.78,17.88
2018,11,1,7,30,293.0,47.0,2.3,17.3,96.0,42.31,25.56
2018,11,1,7,45,183.0,72.0,2.45,17.7,106.0,76.45,51.42
2018,11,1,8,0,73.0,97.0,2.6,18.1,116.0,97.08,72.58
2018,11,1,8,15,163.0,110.5,2.55,18.4,162.5,132.76,98.77
2018,11,1,8,30,253.0,124.0,2.5,18.7,209.0,179.75,135.38
2018,11,1,8,45,406.5,117.5,2.45,19.0,274.5,239.49,181.83
2018,11,1,9,0,560.0,111.0,2.4,19.3,340.0,316.1,243.08
2018,11,1,9,15,652.5,99.5,2.4,19.75,390.5,375.24,291.67
2018,11,1,9,30,745.0,88.0,2.4,20.2,441.0,442.28,345.95
2018,11,1,9,45,677.5,113.5,2.4,20.65,450.5,471.06,369.8
2018,11,1,10,0,610.0,139.0,2.4,21.1,460.0,492.39,386.73
2018,11,1,10,15,619.5,144.0,2.45,21.5,483.0,532.02,417.36
2018,11,1,10,30,629.0,149.0,2.5,21.9,506.0,570.68,446.47
2018,11,1,10,45,682.0,137.0,2.55,22.3,535.0,620.0,483.59
2018,11,1,11,0,735.0,125.0,2.6,22.7,564.0,670.14,520.66
2018,11,1,11,15,806.5,104.5,2.6,23.0,593.5,723.07,558.34
2018,11,1,11,30,878.0,84.0,2.6,23.3,623.0,773.3,592.53
2018,11,1,11,45,852.5,92.5,2.65,23.65,617.5,789.07,602.53
2018,11,1,12,0,827.0,101.0,2.7,24.0,612.0,795.98,606.7
2018,11,1,12,15,783.5,114.0,2.75,24.2,594.5,788.99,601.74
2018,11,1,12,30,740.0,127.0,2.8,24.4,577.0,781.68,596.79
2018,11,1,12,45,793.5,108.0,2.8,24.55,580.5,808.63,615.73
2018,11,1,13,0,847.0,89.0,2.8,24.7,584.0,835.97,634.69
2018,11,1,13,15,849.0,84.5,2.8,24.85,566.0,833.16,632.88
2018,11,1,13,30,851.0,80.0,2.8,25.0,548.0,819.9,624.22
2018,11,1,13,45,857.5,75.0,2.8,25.1,526.0,813.2,620.43
2018,11,1,14,0,864.0,70.0,2.8,25.2,504.0,802.9,614.18
2018,11,1,14,15,783.5,82.0,2.75,25.2,455.0,747.05,575.79
2018,11,1,14,30,703.0,94.0,2.7,25.2,406.0,687.82,534.7
2018,11,1,14,45,734.0,79.5,2.7,25.2,379.0,673.88,526.15
2018,11,1,15,0,765.0,65.0,2.7,25.2,352.0,659.78,516.97
2018,11,1,15,15,743.0,60.0,2.7,25.2,311.0,615.36,485.1
2018,11,1,15,30,721.0,55.0,2.7,25.2,270.0,569.81,451.48
2018,11,1,15,45,613.0,55.5,2.75,24.35,216.5,479.9,382.39
2018,11,1,16,0,505.0,56.0,2.8,23.5,163.0,392.68,312.88
2018,11,1,16,15,448.5,46.0,2.8,22.75,123.5,328.18,258.84
2018,11,1,16,30,392.0,36.0,2.8,22.0,84.0,267.72,204.57
2018,11,1,16,45,261.5,25.0,2.85,21.25,51.0,172.51,98.71
2018,11,1,17,0,131.0,14.0,2.9,20.5,18.0,66.77,0.0
2018,11,1,17,15,65.5,7.0,3.0,20.1,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.35,17.8,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,6,15,10.5,1.5,1.4,15.75,1.0,0.0,0.0
2018,11,2,6,30,21.0,3.0,1.4,15.8,2.0,0.0,0.0
2018,11,2,6,45,163.5,14.5,1.4,15.85,24.5,13.82,0.0
2018,11,2,7,0,306.0,26.0,1.4,15.9,47.0,21.64,6.62
2018,11,2,7,15,419.5,33.5,1.45,16.15,87.5,26.39,16.68
2018,11,2,7,30,533.0,41.0,1.5,16.4,128.0,41.23,22.1
2018,11,2,7,45,464.0,57.0,1.55,16.6,150.0,84.74,47.97
2018,11,2,8,0,395.0,73.0,1.6,16.8,172.0,118.7,76.69
2018,11,2,8,15,313.5,100.0,1.65,17.1,188.0,152.79,109.5
2018,11,2,8,30,232.0,127.0,1.7,17.4,204.0,176.71,133.88
2018,11,2,8,45,328.0,130.5,1.75,17.7,255.0,224.92,172.33
2018,11,2,9,0,424.0,134.0,1.8,18.0,306.0,285.44,221.33
2018,11,2,9,15,493.5,134.0,1.9,18.4,352.0,339.2,265.41
2018,11,2,9,30,563.0,134.0,2.0,18.8,398.0,401.57,315.81
2018,11,2,9,45,720.0,103.5,2.1,19.2,464.5,481.04,378.95
2018,11,2,10,0,877.0,73.0,2.2,19.6,531.0,569.68,448.24
2018,11,2,10,15,857.5,81.5,2.3,19.9,546.5,607.36,477.45
2018,11,2,10,30,838.0,90.0,2.4,20.2,562.0,639.64,502.21
2018,11,2,10,45,840.0,93.5,2.55,20.55,579.0,677.08,530.5
2018,11,2,11,0,842.0,97.0,2.7,20.9,596.0,711.97,555.9
2018,11,2,11,15,867.5,91.0,2.85,21.0,612.5,746.66,580.76
2018,11,2,11,30,893.0,85.0,3.0,21.1,629.0,783.47,607.1
2018,11,2,11,45,750.0,129.5,3.2,21.25,587.5,750.12,583.5
2018,11,2,12,0,607.0,174.0,3.4,21.4,546.0,699.84,546.6
2018,11,2,12,15,703.0,141.0,3.6,21.4,568.0,754.6,588.88
2018,11,2,12,30,799.0,108.0,3.8,21.4,590.0,803.47,624.82
2018,11,2,12,45,824.5,99.5,4.0,21.4,587.5,822.63,639.52
2018,11,2,13,0,850.0,91.0,4.2,21.4,585.0,838.44,652.17
2018,11,2,13,15,824.0,91.5,4.3,21.3,556.0,818.06,638.86
2018,11,2,13,30,798.0,92.0,4.4,21.2,527.0,794.48,623.49
2018,11,2,13,45,829.0,83.0,4.5,21.1,514.5,803.88,632.33
2018,11,2,14,0,860.0,74.0,4.6,21.0,502.0,802.19,633.03
2018,11,2,14,15,825.0,75.5,4.55,20.85,463.0,770.12,610.83
2018,11,2,14,30,790.0,77.0,4.5,20.7,424.0,729.17,582.01
2018,11,2,14,45,787.5,70.5,4.5,20.55,390.0,701.53,563.08
2018,11,2,15,0,785.0,64.0,4.5,20.4,356.0,671.06,541.56
2018,11,2,15,15,751.0,60.5,4.5,20.4,312.0,619.59,503.09
2018,11,2,15,30,717.0,57.0,4.5,20.4,268.0,567.69,462.9
2018,11,2,15,45,654.0,53.5,4.3,20.0,220.5,497.43,405.73
2018,11,2,16,0,591.0,50.0,4.1,19.6,173.0,434.79,352.65
2018,11,2,16,15,482.5,43.5,4.0,19.1,127.0,342.75,274.6
2018,11,2,16,30,374.0,37.0,3.9,18.6,81.0,258.74,199.83
2018,11,2,16,45,243.5,25.0,3.85,18.05,48.5,162.28,85.88
2018,11,2,17,0,113.0,13.0,3.8,17.5,16.0,58.24,0.0
2018,11,2,17,15,56.5,6.5,4.0,17.25,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.3,14.8,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,15.0,2.0,0.0,0.0
2018,11,3,6,45,48.0,10.5,2.25,15.15,12.0,10.01,0.0
2018,11,3,7,0,66.0,18.0,2.2,15.3,22.0,15.16,1.79
2018,11,3,7,15,51.5,33.0,2.3,15.8,38.0,28.59,18.42
2018,11,3,7,30,37.0,48.0,2.4,16.3,54.0,43.32,30.0
2018,11,3,7,45,30.5,69.5,2.5,16.85,75.5,64.27,47.21
2018,11,3,8,0,24.0,91.0,2.6,17.4,97.0,85.09,64.91
2018,11,3,8,15,67.5,112.0,2.7,17.65,133.0,114.83,88.05
2018,11,3,8,30,111.0,133.0,2.8,17.9,169.0,150.65,116.57
2018,11,3,8,45,179.0,147.0,2.95,18.2,214.5,192.6,149.89
2018,11,3,9,0,247.0,161.0,3.1,18.5,260.0,243.96,191.4
2018,11,3,9,15,297.0,169.5,3.15,18.85,299.5,288.12,227.48
2018,11,3,9,30,347.0,178.0,3.2,19.2,339.0,336.82,267.0
2018,11,3,9,45,478.0,160.0,3.25,19.6,398.0,409.66,325.27
2018,11,3,10,0,609.0,142.0,3.3,20.0,457.0,491.91,390.26
2018,11,3,10,15,724.0,116.5,3.3,20.35,509.0,563.09,446.06
2018,11,3,10,30,839.0,91.0,3.3,20.7,561.0,639.19,504.69
2018,11,3,10,45,890.0,80.5,3.35,21.1,592.5,691.11,543.86
2018,11,3,11,0,941.0,70.0,3.4,21.5,624.0,746.0,582.53
2018,11,3,11,15,914.0,78.5,3.4,21.85,624.0,764.64,594.37
2018,11,3,11,30,887.0,87.0,3.4,22.2,624.0,778.66,603.19
2018,11,3,11,45,838.0,101.5,3.4,22.55,610.0,783.12,605.31
2018,11,3,12,0,789.0,116.0,3.4,22.9,596.0,777.49,600.45
2018,11,3,12,15,760.0,122.5,3.4,23.1,581.5,778.25,600.7
2018,11,3,12,30,731.0,129.0,3.4,23.3,567.0,772.33,596.3
2018,11,3,12,45,795.5,105.5,3.4,23.5,572.5,802.88,617.98
2018,11,3,13,0,860.0,82.0,3.4,23.7,578.0,826.92,634.8
2018,11,3,13,15,733.0,114.5,3.4,23.75,526.5,770.11,595.0
2018,11,3,13,30,606.0,147.0,3.4,23.8,475.0,699.76,545.45
2018,11,3,13,45,498.0,165.0,3.4,23.85,425.5,621.97,487.78
2018,11,3,14,0,390.0,183.0,3.4,23.9,376.0,550.42,433.33
2018,11,3,14,15,488.5,148.0,3.4,23.7,372.5,583.54,462.02
2018,11,3,14,30,587.0,113.0,3.4,23.5,369.0,616.21,489.42
2018,11,3,14,45,564.5,107.0,3.4,23.35,334.5,579.02,461.97
2018,11,3,15,0,542.0,101.0,3.4,23.2,300.0,540.69,433.46
2018,11,3,15,15,440.5,99.5,3.4,23.2,248.0,447.6,360.84
2018,11,3,15,30,339.0,98.0,3.4,23.2,196.0,365.2,294.79
2018,11,3,15,45,281.5,85.5,3.4,22.05,157.5,302.72,244.88
2018,11,3,16,0,224.0,73.0,3.4,20.9,119.0,232.89,187.56
2018,11,3,16,15,182.5,57.0,3.35,20.2,88.0,182.99,144.73
2018,11,3,16,30,141.0,41.0,3.3,19.5,57.0,136.35,102.75
2018,11,3,16,45,96.0,26.0,3.25,18.75,34.5,87.58,38.46
2018,11,3,17,0,51.0,11.0,3.2,18.0,12.0,31.07,0.0
2018,11,3,17,15,25.5,5.5,3.15,17.65,6.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,6,15,10.0,1.5,3.1,13.1,1.0,0.0,0.0
2018,11,4,6,30,20.0,3.0,3.1,13.2,2.0,0.0,0.0
2018,11,4,6,45,40.0,11.0,3.1,13.25,12.5,10.48,0.0
2018,11,4,7,0,60.0,19.0,3.1,13.3,23.0,15.94,0.65
2018,11,4,7,15,87.0,33.5,3.2,13.65,44.5,27.52,17.54
2018,11,4,7,30,114.0,48.0,3.3,14.0,66.0,40.99,27.57
2018,11,4,7,45,97.5,66.5,3.4,14.35,85.5,65.71,46.38
2018,11,4,8,0,81.0,85.0,3.5,14.7,105.0,87.1,64.77
2018,11,4,8,15,177.5,99.5,3.5,15.0,154.0,124.94,92.92
2018,11,4,8,30,274.0,114.0,3.5,15.3,203.0,174.46,132.09
2018,11,4,8,45,337.0,125.0,3.45,15.6,249.0,223.01,172.53
2018,11,4,9,0,400.0,136.0,3.4,15.9,295.0,277.02,217.72
2018,11,4,9,15,495.0,128.5,3.5,16.25,344.0,332.36,263.77
2018,11,4,9,30,590.0,121.0,3.6,16.6,393.0,398.71,318.57
2018,11,4,9,45,651.5,113.0,3.65,16.95,432.0,452.63,363.17
2018,11,4,10,0,713.0,105.0,3.7,17.3,471.0,510.14,409.9
2018,11,4,10,15,755.5,101.0,3.8,17.5,505.5,563.03,452.48
2018,11,4,10,30,798.0,97.0,3.9,17.7,540.0,617.45,495.48
2018,11,4,10,45,850.5,91.5,4.0,17.9,577.0,677.5,542.07
2018,11,4,11,0,903.0,86.0,4.1,18.1,614.0,734.43,584.6
2018,11,4,11,15,922.5,83.5,4.25,18.2,630.5,773.92,613.27
2018,11,4,11,30,942.0,81.0,4.4,18.3,647.0,811.19,640.54
2018,11,4,11,45,928.5,83.0,4.5,18.4,642.5,825.3,650.8
2018,11,4,12,0,915.0,85.0,4.6,18.5,638.0,835.44,658.47
2018,11,4,12,15,885.5,87.0,4.7,18.5,618.0,828.67,654.24
2018,11,4,12,30,856.0,89.0,4.8,18.5,598.0,817.76,647.2
2018,11,4,12,45,864.0,84.0,4.95,18.55,588.0,826.06,654.54
2018,11,4,13,0,872.0,79.0,5.1,18.6,578.0,830.92,659.39
2018,11,4,13,15,874.5,75.5,5.25,18.55,560.5,829.46,659.99
2018,11,4,13,30,877.0,72.0,5.4,18.5,543.0,824.47,658.13
2018,11,4,13,45,834.5,81.0,5.5,18.45,510.5,801.24,642.52
2018,11,4,14,0,792.0,90.0,5.6,18.4,478.0,768.48,619.72
2018,11,4,14,15,820.0,80.5,5.65,18.3,457.5,767.65,620.91
2018,11,4,14,30,848.0,71.0,5.7,18.2,437.0,762.4,618.63
2018,11,4,14,45,822.5,68.5,5.75,18.05,396.5,721.09,588.79
2018,11,4,15,0,797.0,66.0,5.8,17.9,356.0,678.03,557.13
2018,11,4,15,15,761.0,63.0,5.8,17.9,311.5,625.62,516.86
2018,11,4,15,30,725.0,60.0,5.8,17.9,267.0,572.77,474.42
2018,11,4,15,45,660.5,55.0,5.75,17.4,218.5,499.74,414.12
2018,11,4,16,0,596.0,50.0,5.7,16.9,170.0,434.94,358.14
2018,11,4,16,15,468.0,43.5,5.55,16.5,122.5,332.65,269.62
2018,11,4,16,30,340.0,37.0,5.4,16.1,75.0,239.83,185.37
2018,11,4,16,45,214.0,24.5,5.3,15.7,44.5,144.62,56.43
2018,11,4,17,0,88.0,12.0,5.2,15.3,14.0,46.8,0.0
2018,11,4,17,15,44.0,6.0,5.2,15.15,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.15,14.45,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,5.05,14.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,5,6,45,106.5,11.0,3.45,13.6,17.5,10.48,0.0
2018,11,5,7,0,213.0,22.0,3.5,13.8,35.0,18.14,0.0
2018,11,5,7,15,295.0,33.5,3.5,14.15,68.5,26.85,16.76
2018,11,5,7,30,377.0,45.0,3.5,14.5,102.0,40.28,24.77
2018,11,5,7,45,511.0,46.5,3.55,14.8,152.0,76.01,39.83
2018,11,5,8,0,645.0,48.0,3.6,15.1,202.0,129.05,74.94
2018,11,5,8,15,686.0,52.0,3.65,15.45,245.5,179.82,117.39
2018,11,5,8,30,727.0,56.0,3.7,15.8,289.0,234.52,165.87
2018,11,5,8,45,771.5,56.0,3.7,16.1,333.0,289.88,215.69
2018,11,5,9,0,816.0,56.0,3.7,16.4,377.0,349.27,268.56
2018,11,5,9,15,833.0,59.0,3.7,16.8,413.5,402.68,316.01
2018,11,5,9,30,850.0,62.0,3.7,17.2,450.0,456.06,362.06
2018,11,5,9,45,860.5,65.0,3.7,17.55,481.0,505.86,404.02
2018,11,5,10,0,871.0,68.0,3.7,17.9,512.0,554.48,443.79
2018,11,5,10,15,880.5,69.0,3.65,18.25,536.5,598.93,479.16
2018,11,5,10,30,890.0,70.0,3.6,18.6,561.0,641.6,512.22
2018,11,5,10,45,896.0,71.5,3.55,18.9,579.0,680.49,541.68
2018,11,5,11,0,902.0,73.0,3.5,19.2,597.0,716.93,567.21
2018,11,5,11,15,906.0,73.5,3.45,19.45,607.0,748.15,588.66
2018,11,5,11,30,910.0,74.0,3.4,19.7,617.0,776.45,607.89
2018,11,5,11,45,910.0,74.5,3.35,19.9,619.0,798.57,622.73
2018,11,5,12,0,910.0,75.0,3.3,20.1,621.0,817.34,635.23
2018,11,5,12,15,909.0,75.0,3.35,20.2,616.0,831.29,645.19
2018,11,5,12,30,908.0,75.0,3.4,20.3,611.0,841.73,652.82
2018,11,5,12,45,904.0,74.5,3.45,20.4,598.0,845.55,655.93
2018,11,5,13,0,900.0,74.0,3.5,20.5,585.0,845.78,656.7
2018,11,5,13,15,892.5,72.5,3.55,20.5,564.0,838.33,652.42
2018,11,5,13,30,885.0,71.0,3.6,20.5,543.0,827.4,645.83
2018,11,5,13,45,874.0,70.0,3.7,20.5,515.5,810.84,635.53
2018,11,5,14,0,863.0,69.0,3.8,20.5,488.0,791.14,622.98
2018,11,5,14,15,846.5,67.0,3.85,20.4,454.0,762.85,604.09
2018,11,5,14,30,830.0,65.0,3.9,20.3,420.0,738.57,588.01
2018,11,5,14,45,805.5,63.0,3.95,20.2,381.0,699.2,560.37
2018,11,5,15,0,781.0,61.0,4.0,20.1,342.0,658.12,530.92
2018,11,5,15,15,746.5,58.0,4.0,20.1,299.0,607.47,493.01
2018,11,5,15,30,712.0,55.0,4.0,20.1,256.0,556.42,453.04
2018,11,5,15,45,658.0,50.5,4.15,19.45,211.0,491.4,400.94
2018,11,5,16,0,604.0,46.0,4.3,18.8,166.0,428.23,347.98
2018,11,5,16,15,486.0,40.5,4.35,18.2,120.5,337.76,270.43
2018,11,5,16,30,368.0,35.0,4.4,17.6,75.0,250.98,191.16
2018,11,5,16,45,202.5,21.5,4.5,16.95,42.0,135.29,38.92
2018,11,5,17,0,37.0,8.0,4.6,16.3,9.0,22.42,0.0
2018,11,5,17,15,18.5,4.0,4.65,15.95,4.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,6,6,45,145.0,11.5,2.1,13.4,19.5,10.96,0.0
2018,11,6,7,0,290.0,23.0,2.1,13.5,39.0,19.41,0.0
2018,11,6,7,15,418.5,30.5,2.15,14.0,79.0,24.28,14.47
2018,11,6,7,30,547.0,38.0,2.2,14.5,119.0,37.56,21.78
2018,11,6,7,45,592.5,46.0,2.3,15.0,161.5,80.3,40.68
2018,11,6,8,0,638.0,54.0,2.4,15.5,204.0,130.67,76.4
2018,11,6,8,15,712.0,54.5,2.45,15.85,254.0,185.68,120.6
2018,11,6,8,30,786.0,55.0,2.5,16.2,304.0,246.33,172.53
2018,11,6,8,45,809.0,58.5,2.55,16.55,345.0,301.86,222.95
2018,11,6,9,0,832.0,62.0,2.6,16.9,386.0,358.59,273.74
2018,11,6,9,15,858.0,63.5,2.6,17.25,425.5,415.41,323.34
2018,11,6,9,30,884.0,65.0,2.6,17.6,465.0,472.53,371.77
2018,11,6,9,45,897.5,66.5,2.6,17.95,497.0,523.83,414.33
2018,11,6,10,0,911.0,68.0,2.6,18.3,529.0,574.09,454.76
2018,11,6,10,15,920.5,69.0,2.6,18.65,554.0,620.16,490.84
2018,11,6,10,30,930.0,70.0,2.6,19.0,579.0,664.34,524.51
2018,11,6,10,45,936.0,71.0,2.55,19.3,597.0,704.07,553.9
2018,11,6,11,0,942.0,72.0,2.5,19.6,615.0,741.21,579.18
2018,11,6,11,15,943.5,73.0,2.45,19.9,624.5,772.32,599.71
2018,11,6,11,30,945.0,74.0,2.4,20.2,634.0,800.24,617.88
2018,11,6,11,45,945.0,74.0,2.4,20.5,635.5,822.56,632.42
2018,11,6,12,0,945.0,74.0,2.4,20.8,637.0,841.39,644.6
2018,11,6,12,15,942.5,74.0,2.45,20.95,631.0,854.64,653.79
2018,11,6,12,30,940.0,74.0,2.5,21.1,625.0,864.22,660.61
2018,11,6,12,45,934.5,73.5,2.55,21.3,611.0,867.03,662.82
2018,11,6,13,0,929.0,73.0,2.6,21.5,597.0,866.13,662.66
2018,11,6,13,15,920.5,72.5,2.65,21.55,575.5,859.08,658.79
2018,11,6,13,30,912.0,72.0,2.7,21.6,554.0,848.47,652.61
2018,11,6,13,45,895.5,71.0,2.7,21.65,524.0,827.26,638.74
2018,11,6,14,0,879.0,70.0,2.7,21.7,494.0,802.95,622.75
2018,11,6,14,15,866.5,67.5,2.7,21.7,460.5,777.02,605.68
2018,11,6,14,30,854.0,65.0,2.7,21.7,427.0,748.3,586.44
2018,11,6,14,45,829.5,62.5,2.7,21.65,387.0,714.37,563.26
2018,11,6,15,0,805.0,60.0,2.7,21.6,347.0,672.12,533.48
2018,11,6,15,15,770.0,57.0,2.7,21.6,303.0,620.54,495.85
2018,11,6,15,30,735.0,54.0,2.7,21.6,259.0,568.52,456.08
2018,11,6,15,45,681.0,49.5,2.7,20.7,213.0,502.86,404.68
2018,11,6,16,0,627.0,45.0,2.7,19.8,167.0,438.99,352.17
2018,11,6,16,15,536.0,38.5,2.75,19.1,123.0,361.12,285.67
2018,11,6,16,30,445.0,32.0,2.8,18.4,79.0,285.09,213.84
2018,11,6,16,45,277.5,21.0,2.85,17.7,45.5,166.63,28.8
2018,11,6,17,0,110.0,10.0,2.9,17.0,12.0,53.33,0.0
2018,11,6,17,15,55.0,5.0,3.05,16.65,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,6,45,136.0,11.0,0.65,15.0,18.0,10.48,0.0
2018,11,7,7,0,272.0,22.0,0.7,15.0,36.0,18.58,0.0
2018,11,7,7,15,398.0,29.5,0.85,15.25,74.5,23.49,13.54
2018,11,7,7,30,524.0,37.0,1.0,15.5,113.0,35.4,25.11
2018,11,7,7,45,558.0,46.0,1.1,15.7,152.5,76.82,39.15
2018,11,7,8,0,592.0,55.0,1.2,15.9,192.0,124.51,73.06
2018,11,7,8,15,677.0,55.5,1.35,16.2,243.0,178.72,115.68
2018,11,7,8,30,762.0,56.0,1.5,16.5,294.0,239.83,167.03
2018,11,7,8,45,791.5,58.5,1.65,16.85,335.5,294.86,216.41
2018,11,7,9,0,821.0,61.0,1.8,17.2,377.0,351.79,266.92
2018,11,7,9,15,842.0,63.0,1.9,17.6,414.5,406.4,314.56
2018,11,7,9,30,863.0,65.0,2.0,18.0,452.0,460.87,360.76
2018,11,7,9,45,878.0,66.0,2.15,18.35,483.5,511.31,402.85
2018,11,7,10,0,893.0,67.0,2.3,18.7,515.0,560.89,443.12
2018,11,7,10,15,902.5,68.5,2.35,19.05,540.0,606.66,479.07
2018,11,7,10,30,912.0,70.0,2.4,19.4,565.0,650.6,512.72
2018,11,7,10,45,918.5,70.5,2.4,19.75,582.5,689.4,541.57
2018,11,7,11,0,925.0,71.0,2.4,20.1,600.0,725.7,566.63
2018,11,7,11,15,928.5,71.5,2.4,20.35,610.0,757.14,587.88
2018,11,7,11,30,932.0,72.0,2.4,20.6,620.0,785.56,606.91
2018,11,7,11,45,932.5,72.5,2.4,20.85,622.5,808.5,622.06
2018,11,7,12,0,933.0,73.0,2.4,21.1,625.0,828.04,634.9
2018,11,7,12,15,932.0,72.0,2.45,21.2,619.0,841.13,644.11
2018,11,7,12,30,931.0,71.0,2.5,21.3,613.0,850.61,651.0
2018,11,7,12,45,927.0,70.0,2.55,21.4,599.5,853.97,653.83
2018,11,7,13,0,923.0,69.0,2.6,21.5,586.0,853.66,654.32
2018,11,7,13,15,915.5,68.0,2.65,21.45,565.0,846.82,650.81
2018,11,7,13,30,908.0,67.0,2.7,21.4,544.0,836.43,644.97
2018,11,7,13,45,896.0,66.0,2.8,21.4,516.0,818.94,634.42
2018,11,7,14,0,884.0,65.0,2.9,21.4,488.0,798.25,621.61
2018,11,7,14,15,867.5,63.0,3.0,21.25,453.5,769.73,603.41
2018,11,7,14,30,851.0,61.0,3.1,21.1,419.0,738.58,583.03
2018,11,7,14,45,827.5,59.0,3.15,20.95,379.5,699.87,556.43
2018,11,7,15,0,804.0,57.0,3.2,20.8,340.0,665.52,532.5
2018,11,7,15,15,769.0,54.0,3.2,20.8,296.5,614.14,494.44
2018,11,7,15,30,734.0,51.0,3.2,20.8,253.0,562.38,454.32
