Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,15,45,680.0,46.5,3.25,20.15,207.5,497.04,402.22
2018,11,7,16,0,626.0,42.0,3.3,19.5,162.0,433.61,349.18
2018,11,7,16,15,537.0,36.0,3.25,18.85,119.0,352.11,279.12
2018,11,7,16,30,448.0,30.0,3.2,18.2,76.0,283.51,211.17
2018,11,7,16,45,271.5,20.0,3.15,17.5,43.5,161.41,4.0
2018,11,7,17,0,95.0,10.0,3.1,16.8,11.0,47.2,0.0
2018,11,7,17,15,47.5,5.0,3.2,16.55,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,8,6,45,42.0,9.5,3.75,12.8,11.5,9.05,0.0
2018,11,8,7,0,84.0,19.0,3.8,12.9,23.0,15.86,0.0
2018,11,8,7,15,203.5,34.0,3.9,13.3,58.5,26.62,15.88
2018,11,8,7,30,323.0,49.0,4.0,13.7,94.0,40.1,29.26
2018,11,8,7,45,422.0,57.0,4.1,14.15,139.0,77.07,44.64
2018,11,8,8,0,521.0,65.0,4.2,14.6,184.0,123.86,76.22
2018,11,8,8,15,612.0,69.5,4.3,14.9,237.5,177.1,118.1
2018,11,8,8,30,703.0,74.0,4.4,15.2,291.0,240.1,171.16
2018,11,8,8,45,738.0,78.0,4.45,15.5,334.0,295.38,221.07
2018,11,8,9,0,773.0,82.0,4.5,15.8,377.0,353.29,272.93
2018,11,8,9,15,807.0,83.0,4.4,16.15,417.5,410.68,323.31
2018,11,8,9,30,841.0,84.0,4.3,16.5,458.0,468.89,373.1
2018,11,8,9,45,874.0,82.0,4.25,16.85,494.5,524.83,419.91
2018,11,8,10,0,907.0,80.0,4.2,17.2,531.0,581.47,465.97
2018,11,8,10,15,915.5,82.0,4.05,17.5,556.5,626.29,501.68
2018,11,8,10,30,924.0,84.0,3.9,17.8,582.0,670.76,536.0
2018,11,8,10,45,931.0,85.5,3.8,18.1,601.0,711.55,566.78
2018,11,8,11,0,938.0,87.0,3.7,18.4,620.0,749.84,594.29
2018,11,8,11,15,940.0,89.0,3.65,18.65,630.5,782.4,616.62
2018,11,8,11,30,942.0,91.0,3.6,18.9,641.0,811.85,636.59
2018,11,8,11,45,940.5,91.5,3.55,19.1,642.5,833.68,651.16
2018,11,8,12,0,939.0,92.0,3.5,19.3,644.0,852.0,663.29
2018,11,8,12,15,943.5,89.5,3.45,19.45,639.5,868.13,674.08
2018,11,8,12,30,948.0,87.0,3.4,19.6,635.0,880.71,682.47
2018,11,8,12,45,952.0,83.0,3.4,19.75,623.0,887.46,687.2
2018,11,8,13,0,956.0,79.0,3.4,19.9,611.0,890.44,689.49
2018,11,8,13,15,922.0,83.5,3.35,20.0,581.0,868.54,674.24
2018,11,8,13,30,888.0,88.0,3.3,20.1,551.0,850.05,661.68
2018,11,8,13,45,703.5,119.0,3.3,20.2,473.5,734.96,579.63
2018,11,8,14,0,519.0,150.0,3.3,20.3,396.0,610.3,487.03
2018,11,8,14,15,535.0,135.5,3.25,20.3,373.5,598.87,480.28
2018,11,8,14,30,551.0,121.0,3.2,20.3,351.0,584.53,470.5
2018,11,8,14,45,563.0,105.0,3.15,20.3,320.5,568.02,458.66
2018,11,8,15,0,575.0,89.0,3.1,20.3,290.0,543.39,440.33
2018,11,8,15,15,614.5,76.0,3.1,20.3,265.5,538.0,436.4
2018,11,8,15,30,654.0,63.0,3.1,20.3,241.0,527.71,427.53
2018,11,8,15,45,546.0,58.0,2.7,19.7,188.0,431.83,349.78
2018,11,8,16,0,438.0,53.0,2.3,19.1,135.0,342.23,275.35
2018,11,8,16,15,399.0,44.5,2.25,18.6,103.0,292.63,231.12
2018,11,8,16,30,360.0,36.0,2.2,18.1,71.0,244.78,179.86
2018,11,8,16,45,214.5,22.5,2.15,17.65,40.5,136.26,0.0
2018,11,8,17,0,69.0,9.0,2.1,17.2,10.0,35.82,0.0
2018,11,8,17,15,34.5,4.5,2.1,17.0,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,9,6,45,101.5,10.5,3.4,11.9,15.0,10.01,0.0
2018,11,9,7,0,203.0,21.0,3.3,12.0,30.0,17.94,0.0
2018,11,9,7,15,326.0,31.5,3.3,12.55,67.0,25.78,14.91
2018,11,9,7,30,449.0,42.0,3.3,13.1,104.0,35.23,25.04
2018,11,9,7,45,468.0,53.0,3.25,13.65,138.5,75.43,41.99
2018,11,9,8,0,487.0,64.0,3.2,14.2,173.0,117.72,72.64
2018,11,9,8,15,522.0,73.5,3.05,14.6,213.0,163.41,110.32
2018,11,9,8,30,557.0,83.0,2.9,15.0,253.0,212.65,153.19
2018,11,9,8,45,603.5,88.0,2.75,15.4,295.5,264.2,198.31
2018,11,9,9,0,650.0,93.0,2.6,15.8,338.0,319.88,246.63
2018,11,9,9,15,674.0,98.5,2.45,16.25,375.0,370.87,290.68
2018,11,9,9,30,698.0,104.0,2.3,16.7,412.0,422.97,334.33
2018,11,9,9,45,708.0,109.5,2.2,17.15,440.5,468.97,372.03
2018,11,9,10,0,718.0,115.0,2.1,17.6,469.0,514.2,407.88
2018,11,9,10,15,761.5,112.5,2.0,18.1,505.0,569.54,450.27
2018,11,9,10,30,805.0,110.0,1.9,18.6,541.0,624.76,491.29
2018,11,9,10,45,837.0,110.0,1.75,19.1,570.5,676.87,528.32
2018,11,9,11,0,869.0,110.0,1.6,19.6,600.0,728.46,563.71
2018,11,9,11,15,871.5,111.5,1.5,19.85,610.0,759.51,583.87
2018,11,9,11,30,874.0,113.0,1.4,20.1,620.0,787.66,601.19
2018,11,9,11,45,844.0,119.5,1.3,20.4,610.5,793.23,602.74
2018,11,9,12,0,814.0,126.0,1.2,20.7,601.0,798.23,604.18
2018,11,9,12,15,790.0,129.5,1.15,20.85,587.0,797.43,602.74
2018,11,9,12,30,766.0,133.0,1.1,21.0,573.0,792.92,598.96
2018,11,9,12,45,707.5,141.5,1.05,21.1,540.5,762.24,577.62
2018,11,9,13,0,649.0,150.0,1.0,21.2,508.0,727.84,554.01
2018,11,9,13,15,584.5,157.5,1.0,21.2,471.0,684.24,523.93
2018,11,9,13,30,520.0,165.0,1.0,21.2,434.0,634.44,488.99
2018,11,9,13,45,492.0,161.5,1.05,21.2,405.0,605.23,469.45
2018,11,9,14,0,464.0,158.0,1.1,21.2,376.0,574.58,448.3
2018,11,9,14,15,439.5,150.0,1.15,21.05,344.5,540.25,424.53
2018,11,9,14,30,415.0,142.0,1.2,20.9,313.0,505.01,399.58
2018,11,9,14,45,429.5,126.5,1.25,20.75,288.5,488.96,389.24
2018,11,9,15,0,444.0,111.0,1.3,20.6,264.0,470.37,376.36
2018,11,9,15,15,492.5,97.0,1.3,20.6,246.0,474.23,379.74
2018,11,9,15,30,541.0,83.0,1.3,20.6,228.0,475.79,380.14
2018,11,9,15,45,493.0,73.5,1.35,19.55,187.0,415.06,332.62
2018,11,9,16,0,445.0,64.0,1.4,18.5,146.0,355.95,284.45
2018,11,9,16,15,334.0,51.5,1.55,17.95,103.0,266.02,209.15
2018,11,9,16,30,223.0,39.0,1.7,17.4,60.0,184.92,133.72
2018,11,9,16,45,129.0,23.0,1.8,16.85,33.5,100.43,0.0
2018,11,9,17,0,35.0,7.0,1.9,16.3,7.0,20.44,0.0
2018,11,9,17,15,17.5,3.5,2.0,16.0,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,10,6,45,32.5,7.5,1.55,11.25,9.0,7.15,0.0
2018,11,10,7,0,65.0,15.0,1.6,11.2,18.0,14.3,0.0
2018,11,10,7,15,144.5,33.0,1.65,11.35,49.5,25.91,14.68
2018,11,10,7,30,224.0,51.0,1.7,11.5,81.0,40.06,29.37
2018,11,10,7,45,284.0,66.5,1.8,11.65,119.5,73.65,47.3
2018,11,10,8,0,344.0,82.0,1.9,11.8,158.0,114.24,76.61
2018,11,10,8,15,375.5,93.5,1.95,12.05,193.0,153.01,108.61
2018,11,10,8,30,407.0,105.0,2.0,12.3,228.0,195.05,145.02
2018,11,10,8,45,442.5,115.0,2.05,12.6,266.0,239.92,184.23
2018,11,10,9,0,478.0,125.0,2.1,12.9,304.0,288.05,226.07
2018,11,10,9,15,505.0,133.0,2.05,13.35,338.5,333.87,265.41
2018,11,10,9,30,532.0,141.0,2.0,13.8,373.0,381.47,305.31
2018,11,10,9,45,556.0,146.0,1.95,14.2,404.0,426.11,342.02
2018,11,10,10,0,580.0,151.0,1.9,14.6,435.0,471.62,378.45
2018,11,10,10,15,604.5,152.0,1.7,15.0,461.0,517.09,413.32
2018,11,10,10,30,629.0,153.0,1.5,15.4,487.0,559.95,445.08
2018,11,10,10,45,652.5,155.5,1.35,15.85,512.0,603.54,476.45
2018,11,10,11,0,676.0,158.0,1.2,16.3,537.0,646.64,506.38
2018,11,10,11,15,681.5,162.0,1.2,16.5,549.5,677.57,528.39
2018,11,10,11,30,687.0,166.0,1.2,16.7,562.0,706.4,548.69
2018,11,10,11,45,661.5,170.5,1.2,16.95,553.0,709.8,550.39
2018,11,10,12,0,636.0,175.0,1.2,17.2,544.0,709.6,549.75
2018,11,10,12,15,625.0,178.0,1.35,17.3,537.5,715.99,555.82
2018,11,10,12,30,614.0,181.0,1.5,17.4,531.0,715.8,557.18
2018,11,10,12,45,579.5,184.5,1.7,17.5,509.0,698.44,546.2
2018,11,10,13,0,545.0,188.0,1.9,17.6,487.0,678.38,533.08
2018,11,10,13,15,527.5,185.0,1.95,17.65,465.5,662.54,522.38
2018,11,10,13,30,510.0,182.0,2.0,17.7,444.0,644.57,510.0
2018,11,10,13,45,501.5,176.0,2.05,17.7,422.0,628.5,499.26
2018,11,10,14,0,493.0,170.0,2.1,17.7,400.0,610.49,486.94
2018,11,10,14,15,482.5,162.5,2.05,17.65,374.0,587.39,470.29
2018,11,10,14,30,472.0,155.0,2.0,17.6,348.0,562.7,452.24
2018,11,10,14,45,438.5,144.0,1.95,17.5,310.0,515.56,416.65
2018,11,10,15,0,405.0,133.0,1.9,17.4,272.0,468.4,380.42
2018,11,10,15,15,366.5,119.0,1.9,17.4,232.0,414.7,338.2
2018,11,10,15,30,328.0,105.0,1.9,17.4,192.0,351.83,287.77
2018,11,10,15,45,277.0,87.5,1.75,16.75,151.5,289.24,236.28
2018,11,10,16,0,226.0,70.0,1.6,16.1,111.0,229.63,185.84
2018,11,10,16,15,163.0,50.5,1.7,15.75,75.5,163.81,129.1
2018,11,10,16,30,100.0,31.0,1.8,15.4,40.0,101.85,71.47
2018,11,10,16,45,56.5,17.5,1.9,15.1,22.0,53.19,0.0
2018,11,10,17,0,13.0,4.0,2.0,14.8,4.0,8.91,0.0
2018,11,10,17,15,6.5,2.0,2.05,14.6,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,11,6,45,43.0,8.5,2.85,10.8,10.0,8.1,0.0
2018,11,11,7,0,86.0,17.0,2.9,10.8,20.0,16.2,0.0
2018,11,11,7,15,161.0,31.5,3.0,11.25,48.5,24.76,13.24
2018,11,11,7,30,236.0,46.0,3.1,11.7,77.0,35.56,25.32
2018,11,11,7,45,325.5,59.5,3.25,12.15,120.0,69.54,42.5
2018,11,11,8,0,415.0,73.0,3.4,12.6,163.0,113.94,73.09
2018,11,11,8,15,464.5,82.0,3.5,13.05,203.5,157.4,108.2
2018,11,11,8,30,514.0,91.0,3.6,13.5,244.0,207.83,151.43
2018,11,11,8,45,558.5,97.0,3.7,13.95,285.0,257.18,194.89
2018,11,11,9,0,603.0,103.0,3.8,14.4,326.0,310.54,241.74
2018,11,11,9,15,645.5,107.5,3.7,14.9,368.0,365.3,289.06
2018,11,11,9,30,688.0,112.0,3.6,15.4,410.0,423.07,337.8
2018,11,11,9,45,687.5,118.5,3.5,15.95,434.5,464.44,372.57
2018,11,11,10,0,687.0,125.0,3.4,16.5,459.0,504.15,404.89
2018,11,11,10,15,734.0,123.5,3.2,16.9,496.0,561.15,449.67
2018,11,11,10,30,781.0,122.0,3.0,17.3,533.0,619.73,494.32
2018,11,11,10,45,802.0,122.0,2.75,17.7,556.0,664.06,526.71
2018,11,11,11,0,823.0,122.0,2.5,18.1,579.0,707.21,557.23
2018,11,11,11,15,830.5,122.0,2.4,18.4,590.5,739.24,579.79
2018,11,11,11,30,838.0,122.0,2.3,18.7,602.0,765.72,597.33
2018,11,11,11,45,840.5,121.5,2.15,19.0,604.5,787.91,610.93
2018,11,11,12,0,843.0,121.0,2.0,19.3,607.0,807.03,622.23
2018,11,11,12,15,844.5,119.5,1.95,19.5,602.0,821.12,631.09
2018,11,11,12,30,846.0,118.0,1.9,19.7,597.0,831.9,637.77
2018,11,11,12,45,844.5,115.5,1.85,19.85,584.5,835.79,639.94
2018,11,11,13,0,843.0,113.0,1.8,20.0,572.0,836.24,639.93
2018,11,11,13,15,829.5,111.5,1.75,20.1,549.0,824.54,631.83
2018,11,11,13,30,816.0,110.0,1.7,20.2,526.0,814.4,625.04
2018,11,11,13,45,779.0,109.0,1.65,20.35,489.0,778.25,600.07
2018,11,11,14,0,742.0,108.0,1.6,20.5,452.0,739.7,573.53
2018,11,11,14,15,665.5,108.0,1.55,20.5,399.5,669.66,524.43
2018,11,11,14,30,589.0,108.0,1.5,20.5,347.0,599.51,474.07
2018,11,11,14,45,571.5,100.0,1.5,20.5,313.5,564.34,448.96
2018,11,11,15,0,554.0,92.0,1.5,20.5,280.0,527.81,421.84
2018,11,11,15,15,574.5,83.0,1.5,20.5,255.0,514.77,411.96
2018,11,11,15,30,595.0,74.0,1.5,20.5,230.0,498.36,398.29
2018,11,11,15,45,539.5,65.5,1.25,19.75,187.0,432.81,345.38
2018,11,11,16,0,484.0,57.0,1.0,19.0,144.0,369.5,292.59
2018,11,11,16,15,387.5,45.5,1.0,18.65,102.0,284.6,221.19
2018,11,11,16,30,291.0,34.0,1.0,18.3,60.0,207.15,144.45
2018,11,11,16,45,165.5,20.0,1.0,17.95,33.0,110.45,0.0
2018,11,11,17,0,40.0,6.0,1.0,17.6,6.0,21.34,0.0
2018,11,11,17,15,20.0,3.0,1.05,17.35,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,11,12,6,45,56.5,8.0,4.3,10.45,10.0,0.0,0.0
2018,11,12,7,0,113.0,16.0,4.3,10.5,20.0,15.25,0.0
2018,11,12,7,15,221.0,30.0,4.3,11.0,53.0,23.65,11.76
2018,11,12,7,30,329.0,44.0,4.3,11.5,86.0,35.84,25.47
2018,11,12,7,45,349.5,56.5,4.35,11.95,117.0,67.65,40.34
2018,11,12,8,0,370.0,69.0,4.4,12.4,148.0,104.29,67.02
2018,11,12,8,15,432.5,79.0,4.3,12.8,191.0,148.11,101.87
2018,11,12,8,30,495.0,89.0,4.2,13.2,234.0,198.62,144.6
2018,11,12,8,45,530.0,97.0,4.1,13.65,273.0,247.78,188.15
2018,11,12,9,0,565.0,105.0,4.0,14.1,312.0,298.2,232.66
2018,11,12,9,15,592.0,111.0,3.85,14.65,347.5,346.32,274.72
2018,11,12,9,30,619.0,117.0,3.7,15.2,383.0,396.03,317.07
2018,11,12,9,45,647.5,120.0,3.55,15.7,416.0,444.75,357.65
2018,11,12,10,0,676.0,123.0,3.4,16.2,449.0,494.49,397.91
2018,11,12,10,15,705.5,124.0,3.15,16.7,479.0,543.42,436.24
2018,11,12,10,30,735.0,125.0,2.9,17.2,509.0,592.67,473.6
2018,11,12,10,45,762.0,124.0,2.65,17.75,533.5,638.13,506.88
2018,11,12,11,0,789.0,123.0,2.4,18.3,558.0,682.91,538.55
2018,11,12,11,15,799.0,123.0,2.25,18.75,570.5,715.7,561.14
2018,11,12,11,30,809.0,123.0,2.1,19.2,583.0,746.22,581.27
2018,11,12,11,45,813.0,123.0,1.95,19.65,586.5,769.72,595.38
2018,11,12,12,0,817.0,123.0,1.8,20.1,590.0,790.35,607.29
2018,11,12,12,15,812.5,123.0,1.6,20.4,584.0,801.24,612.15
2018,11,12,12,30,808.0,123.0,1.4,20.7,578.0,808.84,614.66
2018,11,12,12,45,799.5,122.5,1.25,20.95,564.0,809.33,612.94
2018,11,12,13,0,791.0,122.0,1.1,21.2,550.0,806.5,609.05
2018,11,12,13,15,782.5,119.5,0.95,21.3,529.5,798.1,601.77
2018,11,12,13,30,774.0,117.0,0.8,21.4,509.0,786.54,592.43
2018,11,12,13,45,708.5,120.5,0.65,21.5,464.5,733.22,554.76
2018,11,12,14,0,643.0,124.0,0.5,21.6,420.0,678.1,516.07
2018,11,12,14,15,574.5,122.0,0.45,21.5,372.0,613.44,471.33
2018,11,12,14,30,506.0,120.0,0.4,21.4,324.0,544.23,422.22
2018,11,12,14,45,485.0,110.0,0.35,21.3,290.0,506.47,395.54
2018,11,12,15,0,464.0,100.0,0.3,21.2,256.0,467.93,367.28
2018,11,12,15,15,430.5,90.0,0.3,21.2,219.5,420.51,331.72
2018,11,12,15,30,397.0,80.0,0.3,21.2,183.0,373.81,295.61
2018,11,12,15,45,368.5,68.5,0.45,20.45,150.0,329.33,261.42
2018,11,12,16,0,340.0,57.0,0.6,19.7,117.0,286.11,226.09
2018,11,12,16,15,271.0,45.5,0.65,19.25,84.5,223.54,172.68
2018,11,12,16,30,202.0,34.0,0.7,18.8,52.0,167.67,113.8
2018,11,12,16,45,110.0,19.0,0.75,18.4,28.0,65.82,0.0
2018,11,12,17,0,18.0,4.0,0.8,18.0,4.0,3.81,0.0
2018,11,12,17,15,9.0,2.0,0.85,17.8,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,13,6,45,9.5,5.5,2.1,12.3,6.0,0.0,0.0
2018,11,13,7,0,19.0,11.0,2.1,12.3,12.0,10.48,0.0
2018,11,13,7,15,32.0,27.0,2.15,12.45,30.5,23.25,10.62
2018,11,13,7,30,45.0,43.0,2.2,12.6,49.0,36.27,25.64
2018,11,13,7,45,64.5,61.0,2.2,12.8,73.0,56.76,40.26
2018,11,13,8,0,84.0,79.0,2.2,13.0,97.0,80.33,59.08
2018,11,13,8,15,82.5,95.5,2.2,13.25,116.0,101.53,77.38
2018,11,13,8,30,81.0,112.0,2.2,13.5,135.0,121.85,95.12
2018,11,13,8,45,48.5,121.0,2.25,13.75,135.5,126.7,100.68
2018,11,13,9,0,16.0,130.0,2.3,14.0,136.0,126.45,101.32
2018,11,13,9,15,8.5,121.5,2.25,14.35,124.5,116.78,93.17
2018,11,13,9,30,1.0,113.0,2.2,14.7,113.0,106.08,84.04
2018,11,13,9,45,1.5,122.0,2.2,15.0,122.5,115.05,91.26
2018,11,13,10,0,2.0,131.0,2.2,15.3,132.0,124.12,98.5
2018,11,13,10,15,29.0,171.0,2.15,15.7,186.0,182.99,146.75
2018,11,13,10,30,56.0,211.0,2.1,16.1,240.0,242.38,194.48
2018,11,13,10,45,120.5,225.5,2.1,16.5,290.5,309.54,248.4
2018,11,13,11,0,185.0,240.0,2.1,16.9,341.0,374.56,299.79
2018,11,13,11,15,211.5,243.5,1.95,17.05,361.0,404.58,322.85
2018,11,13,11,30,238.0,247.0,1.8,17.2,381.0,435.44,346.42
2018,11,13,11,45,161.5,237.0,1.7,17.35,328.0,374.07,297.45
2018,11,13,12,0,85.0,227.0,1.6,17.5,275.0,298.16,236.91
2018,11,13,12,15,59.0,219.5,1.45,17.5,252.5,271.98,215.95
2018,11,13,12,30,33.0,212.0,1.3,17.5,230.0,244.85,193.86
2018,11,13,12,45,122.0,219.5,1.15,17.5,285.0,339.0,270.04
2018,11,13,13,0,211.0,227.0,1.0,17.5,340.0,422.71,335.4
2018,11,13,13,15,136.0,217.0,0.95,17.5,289.0,352.4,279.57
2018,11,13,13,30,61.0,207.0,0.9,17.5,238.0,269.43,213.89
2018,11,13,13,45,229.5,182.5,0.85,17.45,289.0,401.85,321.83
2018,11,13,14,0,398.0,158.0,0.8,17.4,340.0,518.18,412.07
2018,11,13,14,15,277.0,162.0,0.8,17.25,284.0,411.96,329.65
2018,11,13,14,30,156.0,166.0,0.8,17.1,228.0,311.2,250.54
2018,11,13,14,45,123.5,149.5,0.75,16.95,195.5,266.36,215.47
2018,11,13,15,0,91.0,133.0,0.7,16.8,163.0,222.65,180.25
2018,11,13,15,15,90.5,116.5,0.7,16.8,143.0,201.96,163.76
2018,11,13,15,30,90.0,100.0,0.7,16.8,123.0,181.0,146.47
2018,11,13,15,45,83.0,81.5,0.75,16.4,99.5,152.9,122.95
2018,11,13,16,0,76.0,63.0,0.8,16.0,76.0,124.75,98.74
2018,11,13,16,15,48.0,46.0,0.85,15.85,53.5,87.92,66.44
2018,11,13,16,30,20.0,29.0,0.9,15.7,31.0,44.53,26.31
2018,11,13,16,45,17.5,16.5,0.9,15.55,17.5,23.29,0.0
2018,11,13,17,0,15.0,4.0,0.9,15.4,4.0,3.81,0.0
2018,11,13,17,15,7.5,2.0,0.95,15.25,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,14,6,45,52.5,7.0,1.9,11.05,8.5,0.0,0.0
2018,11,14,7,0,105.0,14.0,1.9,11.0,17.0,13.34,0.0
2018,11,14,7,15,227.0,27.5,2.0,11.35,50.0,22.79,9.4
2018,11,14,7,30,349.0,41.0,2.1,11.7,83.0,33.38,23.14
2018,11,14,7,45,363.5,53.0,2.15,12.1,113.0,63.85,37.12
2018,11,14,8,0,378.0,65.0,2.2,12.5,143.0,100.0,62.99
2018,11,14,8,15,466.0,73.0,2.25,12.85,191.5,147.84,99.75
2018,11,14,8,30,554.0,81.0,2.3,13.2,240.0,203.79,145.89
2018,11,14,8,45,594.5,87.5,2.4,13.5,281.0,254.17,190.51
2018,11,14,9,0,635.0,94.0,2.5,13.8,322.0,308.07,238.1
2018,11,14,9,15,668.0,99.0,2.45,14.25,360.5,360.77,283.98
2018,11,14,9,30,701.0,104.0,2.4,14.7,399.0,415.49,330.38
2018,11,14,9,45,723.0,107.5,2.4,15.15,431.5,465.05,371.72
2018,11,14,10,0,745.0,111.0,2.4,15.6,464.0,514.87,412.11
2018,11,14,10,15,757.0,114.0,2.35,16.1,488.5,558.45,446.37
2018,11,14,10,30,769.0,117.0,2.3,16.6,513.0,600.87,478.77
2018,11,14,10,45,776.0,119.5,2.25,17.1,530.5,638.15,506.45
2018,11,14,11,0,783.0,122.0,2.2,17.6,548.0,673.46,531.98
2018,11,14,11,15,783.5,123.5,2.15,17.95,556.5,700.94,551.54
2018,11,14,11,30,784.0,125.0,2.1,18.3,565.0,725.72,568.82
2018,11,14,11,45,781.0,126.5,2.0,18.7,566.0,745.08,580.91
2018,11,14,12,0,778.0,128.0,1.9,19.1,567.0,761.41,590.66
2018,11,14,12,15,776.0,128.5,1.85,19.3,563.0,774.34,598.89
2018,11,14,12,30,774.0,129.0,1.8,19.5,559.0,784.18,605.05
2018,11,14,12,45,759.5,129.5,1.8,19.7,543.5,780.84,602.56
2018,11,14,13,0,745.0,130.0,1.8,19.9,528.0,774.27,598.07
2018,11,14,13,15,730.5,129.0,1.8,19.95,507.0,762.89,590.68
2018,11,14,13,30,716.0,128.0,1.8,20.0,486.0,748.55,581.32
2018,11,14,13,45,696.0,126.5,1.8,20.05,458.5,726.46,566.51
2018,11,14,14,0,676.0,125.0,1.8,20.1,431.0,701.83,549.88
2018,11,14,14,15,649.0,120.5,1.8,19.95,397.0,666.19,525.49
2018,11,14,14,30,622.0,116.0,1.8,19.8,363.0,628.78,498.97
2018,11,14,14,45,584.5,111.0,1.85,19.65,324.5,581.7,464.82
2018,11,14,15,0,547.0,106.0,1.9,19.5,286.0,531.83,427.67
2018,11,14,15,15,503.5,96.5,1.9,19.5,245.0,476.22,384.52
2018,11,14,15,30,460.0,87.0,1.9,19.5,204.0,421.75,340.89
2018,11,14,15,45,394.5,75.0,1.8,18.45,161.5,352.55,285.06
2018,11,14,16,0,329.0,63.0,1.7,17.4,119.0,287.35,230.51
2018,11,14,16,15,240.0,47.5,1.75,17.0,81.5,210.02,163.84
2018,11,14,16,30,151.0,32.0,1.8,16.6,44.0,138.17,89.82
2018,11,14,16,45,81.5,17.5,1.85,16.15,23.5,51.79,0.0
2018,11,14,17,0,12.0,3.0,1.9,15.7,3.0,0.0,0.0
2018,11,14,17,15,6.0,1.5,1.95,15.5,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.0,2.7,10.65,5.5,0.0,0.0
2018,11,15,7,0,43.0,10.0,2.7,10.6,11.0,9.53,0.0
2018,11,15,7,15,99.0,25.5,2.75,11.0,35.0,21.1,7.17
2018,11,15,7,30,155.0,41.0,2.8,11.4,59.0,33.32,22.97
2018,11,15,7,45,197.0,56.5,2.8,11.75,89.5,58.46,37.87
2018,11,15,8,0,239.0,72.0,2.8,12.1,120.0,90.42,61.06
2018,11,15,8,15,301.0,84.0,2.8,12.5,159.5,127.86,90.24
2018,11,15,8,30,363.0,96.0,2.8,12.9,199.0,172.34,127.03
2018,11,15,8,45,389.5,105.5,2.85,13.25,231.0,211.18,161.34
2018,11,15,9,0,416.0,115.0,2.9,13.6,263.0,252.35,197.64
2018,11,15,9,15,445.5,127.5,2.8,13.95,300.5,299.71,238.43
2018,11,15,9,30,475.0,140.0,2.7,14.3,338.0,349.35,280.29
2018,11,15,9,45,510.0,145.0,2.55,14.65,372.0,396.12,318.99
2018,11,15,10,0,545.0,150.0,2.4,15.0,406.0,444.87,358.37
2018,11,15,10,15,557.5,150.5,2.35,15.45,424.0,477.94,384.81
2018,11,15,10,30,570.0,151.0,2.3,15.9,442.0,510.35,410.18
2018,11,15,10,45,572.5,155.5,2.25,16.35,456.5,539.77,432.51
2018,11,15,11,0,575.0,160.0,2.2,16.8,471.0,567.6,453.14
2018,11,15,11,15,573.5,162.5,2.1,17.1,477.5,588.75,468.43
2018,11,15,11,30,572.0,165.0,2.0,17.4,484.0,607.85,481.91
2018,11,15,11,45,566.0,168.0,1.95,17.7,484.5,622.02,491.73
2018,11,15,12,0,560.0,171.0,1.9,18.0,485.0,633.87,499.76
2018,11,15,12,15,558.5,172.5,1.9,18.2,483.0,645.25,507.98
2018,11,15,12,30,557.0,174.0,1.9,18.4,481.0,654.43,514.57
2018,11,15,12,45,559.0,172.0,1.9,18.6,474.0,660.21,518.88
2018,11,15,13,0,561.0,170.0,1.9,18.8,467.0,663.73,521.61
2018,11,15,13,15,566.0,170.0,1.9,18.85,460.0,669.69,526.43
2018,11,15,13,30,571.0,170.0,1.9,18.9,453.0,673.34,529.57
2018,11,15,13,45,511.0,166.5,1.95,19.0,409.5,618.96,489.78
2018,11,15,14,0,451.0,163.0,2.0,19.1,366.0,563.67,449.01
2018,11,15,14,15,431.5,152.5,1.95,19.0,335.0,531.06,425.31
2018,11,15,14,30,412.0,142.0,1.9,18.9,304.0,497.34,400.23
2018,11,15,14,45,401.5,132.5,1.9,18.85,277.5,470.51,380.18
2018,11,15,15,0,391.0,123.0,1.9,18.8,251.0,442.68,358.79
2018,11,15,15,15,361.5,110.5,1.9,18.8,216.0,397.74,323.12
2018,11,15,15,30,332.0,98.0,1.9,18.8,181.0,353.42,287.0
2018,11,15,15,45,281.0,81.5,1.75,17.9,142.5,292.29,236.84
2018,11,15,16,0,230.0,65.0,1.6,17.0,104.0,224.52,180.12
2018,11,15,16,15,162.5,46.0,1.65,16.65,69.5,157.49,122.06
2018,11,15,16,30,95.0,27.0,1.7,16.3,35.0,92.24,56.7
2018,11,15,16,45,52.0,14.5,1.75,15.95,18.5,36.15,0.0
2018,11,15,17,0,9.0,2.0,1.8,15.6,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.8,15.45,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,16,6,45,23.0,5.0,2.7,10.45,5.5,0.0,0.0
2018,11,16,7,0,46.0,10.0,2.6,10.5,11.0,9.53,0.0
2018,11,16,7,15,125.0,26.0,2.6,10.9,38.0,20.55,5.45
2018,11,16,7,30,204.0,42.0,2.6,11.3,65.0,32.75,22.34
2018,11,16,7,45,267.0,56.5,2.6,11.7,101.0,60.45,37.62
2018,11,16,8,0,330.0,71.0,2.6,12.1,137.0,98.45,63.92
2018,11,16,8,15,382.5,84.0,2.6,12.45,177.5,140.51,97.22
2018,11,16,8,30,435.0,97.0,2.6,12.8,218.0,188.23,137.38
2018,11,16,8,45,480.0,106.0,2.6,13.2,258.5,235.53,178.47
2018,11,16,9,0,525.0,115.0,2.6,13.6,299.0,287.0,223.16
2018,11,16,9,15,553.5,122.0,2.5,14.05,334.5,334.13,264.06
2018,11,16,9,30,582.0,129.0,2.4,14.5,370.0,383.06,305.5
2018,11,16,9,45,594.0,134.5,2.35,14.95,396.5,426.84,342.01
2018,11,16,10,0,606.0,140.0,2.3,15.4,423.0,467.9,375.39
2018,11,16,10,15,628.0,143.0,2.15,15.8,449.5,511.56,409.65
2018,11,16,10,30,650.0,146.0,2.0,16.2,476.0,555.21,442.87
2018,11,16,10,45,667.5,147.5,1.85,16.65,496.5,594.15,471.52
2018,11,16,11,0,685.0,149.0,1.7,17.1,517.0,632.14,498.62
2018,11,16,11,15,692.0,150.0,1.6,17.35,527.5,661.04,519.01
2018,11,16,11,30,699.0,151.0,1.5,17.6,538.0,687.88,537.5
2018,11,16,11,45,702.0,150.5,1.4,17.85,540.5,707.92,550.78
2018,11,16,12,0,705.0,150.0,1.3,18.1,543.0,725.4,562.03
2018,11,16,12,15,707.5,148.0,1.2,18.3,539.0,738.21,569.97
2018,11,16,12,30,710.0,146.0,1.1,18.5,535.0,748.24,575.58
2018,11,16,12,45,710.5,141.5,1.05,18.7,523.5,751.06,576.77
2018,11,16,13,0,711.0,137.0,1.0,18.9,512.0,750.92,576.1
2018,11,16,13,15,701.0,134.0,0.95,18.95,492.0,741.05,569.14
2018,11,16,13,30,691.0,131.0,0.9,19.0,472.0,728.3,560.38
2018,11,16,13,45,672.0,128.0,0.9,19.1,444.5,705.66,545.31
2018,11,16,14,0,653.0,125.0,0.9,19.2,417.0,680.57,528.55
2018,11,16,14,15,635.0,119.0,0.85,19.15,385.5,650.72,507.76
2018,11,16,14,30,617.0,113.0,0.8,19.1,354.0,618.86,485.15
2018,11,16,14,45,586.5,106.5,0.75,19.05,317.0,575.65,453.71
2018,11,16,15,0,556.0,100.0,0.7,19.0,280.0,531.52,420.92
2018,11,16,15,15,511.5,91.0,0.7,19.0,239.0,472.79,376.58
2018,11,16,15,30,467.0,82.0,0.7,19.0,198.0,418.29,333.94
2018,11,16,15,45,405.5,70.5,0.8,18.3,157.0,352.13,281.8
2018,11,16,16,0,344.0,59.0,0.9,17.6,116.0,289.66,230.25
2018,11,16,16,15,259.5,44.0,0.95,17.25,79.5,214.94,165.94
2018,11,16,16,30,175.0,29.0,1.0,16.9,43.0,143.12,86.83
2018,11,16,16,45,96.5,16.0,1.1,16.55,23.0,56.56,0.0
2018,11,16,17,0,18.0,3.0,1.2,16.2,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,1.2,16.05,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,17,6,45,26.0,5.5,1.4,11.15,6.0,0.0,0.0
2018,11,17,7,0,52.0,11.0,1.4,11.1,12.0,10.48,0.0
2018,11,17,7,15,141.5,27.0,1.4,11.35,40.0,21.46,4.09
2018,11,17,7,30,231.0,43.0,1.4,11.6,68.0,33.69,22.97
2018,11,17,7,45,306.0,56.5,1.4,11.9,106.0,61.64,37.67
2018,11,17,8,0,381.0,70.0,1.4,12.2,144.0,102.13,64.78
2018,11,17,8,15,222.5,75.5,1.35,12.5,121.5,105.74,74.75
2018,11,17,8,30,64.0,81.0,1.3,12.8,99.0,90.07,68.99
2018,11,17,8,45,34.5,100.5,1.3,13.1,110.5,103.5,81.73
2018,11,17,9,0,5.0,120.0,1.3,13.4,122.0,113.45,90.83
2018,11,17,9,15,27.0,142.0,1.25,13.75,153.0,145.24,116.78
2018,11,17,9,30,49.0,164.0,1.2,14.1,184.0,178.26,143.56
2018,11,17,9,45,108.5,181.0,1.2,14.5,230.0,230.73,185.93
2018,11,17,10,0,168.0,198.0,1.2,14.9,276.0,285.19,229.5
2018,11,17,10,15,364.0,175.0,1.15,15.1,355.0,385.52,309.85
2018,11,17,10,30,560.0,152.0,1.1,15.3,434.0,502.41,400.59
2018,11,17,10,45,694.0,125.0,1.1,15.55,486.5,585.77,463.75
2018,11,17,11,0,828.0,98.0,1.1,15.8,539.0,669.12,525.86
2018,11,17,11,15,833.0,98.5,1.15,15.95,549.5,699.35,547.81
2018,11,17,11,30,838.0,99.0,1.2,16.1,560.0,726.99,567.29
2018,11,17,11,45,838.5,99.0,1.25,16.25,562.0,747.96,581.91
2018,11,17,12,0,839.0,99.0,1.3,16.4,564.0,765.87,594.51
2018,11,17,12,15,818.0,105.5,1.35,16.4,555.0,771.21,598.73
2018,11,17,12,30,797.0,112.0,1.4,16.4,546.0,772.77,600.58
2018,11,17,12,45,765.5,119.5,1.45,16.45,528.5,768.14,598.13
2018,11,17,13,0,734.0,127.0,1.5,16.5,511.0,756.24,590.68
2018,11,17,13,15,725.5,123.5,1.6,16.45,491.0,747.0,585.96
2018,11,17,13,30,717.0,120.0,1.7,16.4,471.0,734.82,579.08
2018,11,17,13,45,704.0,116.0,1.75,16.35,445.0,715.66,566.73
2018,11,17,14,0,691.0,112.0,1.8,16.3,419.0,693.88,552.44
2018,11,17,14,15,670.5,107.5,1.85,16.15,387.0,663.36,531.73
2018,11,17,14,30,650.0,103.0,1.9,16.0,355.0,630.86,509.11
2018,11,17,14,45,621.5,97.0,1.95,15.9,318.0,589.14,478.35
2018,11,17,15,0,593.0,91.0,2.0,15.8,281.0,546.38,445.91
