Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,8,7,15,123.5,9.5,2.65,10.45,15.5,9.05,0.0
2018,12,8,7,30,247.0,19.0,2.7,10.8,31.0,15.84,0.0
2018,12,8,7,45,275.0,31.0,2.75,11.15,57.0,25.4,14.4
2018,12,8,8,0,303.0,43.0,2.8,11.5,83.0,54.07,30.0
2018,12,8,8,15,472.0,45.0,2.8,11.8,132.5,94.91,54.3
2018,12,8,8,30,641.0,47.0,2.8,12.1,182.0,153.95,97.1
2018,12,8,8,45,686.5,50.5,2.8,12.35,221.5,203.63,140.75
2018,12,8,9,0,732.0,54.0,2.8,12.6,261.0,257.18,189.09
2018,12,8,9,15,762.5,57.0,2.8,13.0,297.5,308.85,236.35
2018,12,8,9,30,793.0,60.0,2.8,13.4,334.0,362.13,284.2
2018,12,8,9,45,815.0,61.5,2.8,13.8,365.5,411.53,327.98
2018,12,8,10,0,837.0,63.0,2.8,14.2,397.0,461.04,370.64
2018,12,8,10,15,851.0,64.5,2.7,14.5,423.0,504.55,407.37
2018,12,8,10,30,865.0,66.0,2.6,14.8,449.0,548.22,443.05
2018,12,8,10,45,873.5,67.0,2.55,15.1,467.5,586.74,473.92
2018,12,8,11,0,882.0,68.0,2.5,15.4,486.0,623.24,502.44
2018,12,8,11,15,838.5,80.5,2.35,15.55,485.5,640.77,515.14
2018,12,8,11,30,795.0,93.0,2.2,15.7,485.0,649.75,521.1
2018,12,8,11,45,749.5,104.5,2.1,15.85,476.5,654.01,523.45
2018,12,8,12,0,704.0,116.0,2.0,16.0,468.0,651.65,520.74
2018,12,8,12,15,796.5,94.0,1.9,16.05,489.5,704.75,560.13
2018,12,8,12,30,889.0,72.0,1.8,16.1,511.0,754.09,594.71
2018,12,8,12,45,883.0,71.0,1.7,16.15,499.5,757.58,596.04
2018,12,8,13,0,877.0,70.0,1.6,16.2,488.0,757.68,595.48
2018,12,8,13,15,868.0,69.5,1.5,16.25,470.0,752.78,591.46
2018,12,8,13,30,859.0,69.0,1.4,16.3,452.0,750.81,589.64
2018,12,8,13,45,845.0,67.5,1.35,16.3,427.0,734.55,578.25
2018,12,8,14,0,831.0,66.0,1.3,16.3,402.0,715.3,564.84
2018,12,8,14,15,810.5,64.0,1.25,16.25,371.0,687.87,545.53
2018,12,8,14,30,790.0,62.0,1.2,16.2,340.0,658.04,524.28
2018,12,8,14,45,760.5,59.5,1.2,16.1,304.0,619.22,496.5
2018,12,8,15,0,731.0,57.0,1.2,16.0,268.0,578.93,466.65
2018,12,8,15,15,677.5,53.5,1.2,16.0,227.0,520.91,421.1
2018,12,8,15,30,624.0,50.0,1.2,16.0,186.0,468.5,378.14
2018,12,8,15,45,516.5,45.5,1.2,15.5,142.0,380.83,306.57
2018,12,8,16,0,409.0,41.0,1.2,15.0,98.0,298.82,237.06
2018,12,8,16,15,309.5,31.0,1.35,14.8,65.5,221.81,163.93
2018,12,8,16,30,210.0,21.0,1.5,14.6,33.0,139.42,0.0
2018,12,8,16,45,105.0,10.5,1.6,14.35,16.5,54.04,0.0
2018,12,8,17,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,9,7,15,40.0,8.5,2.05,12.4,10.5,8.1,0.0
2018,12,9,7,30,80.0,17.0,2.0,12.5,21.0,13.47,0.0
2018,12,9,7,45,153.5,30.5,2.0,12.6,47.0,23.89,12.8
2018,12,9,8,0,227.0,44.0,2.0,12.7,73.0,50.17,29.1
2018,12,9,8,15,260.5,57.0,2.0,12.85,102.0,80.9,51.41
2018,12,9,8,30,294.0,70.0,2.0,13.0,131.0,115.24,79.25
2018,12,9,8,45,308.0,83.5,2.0,13.15,159.0,149.32,109.19
2018,12,9,9,0,322.0,97.0,2.0,13.3,187.0,184.67,140.7
2018,12,9,9,15,331.0,110.0,1.95,13.35,213.5,219.06,171.51
2018,12,9,9,30,340.0,123.0,1.9,13.4,240.0,253.94,202.28
2018,12,9,9,45,297.5,141.5,1.8,13.5,250.5,268.83,216.56
2018,12,9,10,0,255.0,160.0,1.7,13.6,261.0,283.4,229.63
2018,12,9,10,15,172.5,148.5,1.65,13.7,219.0,237.19,192.97
2018,12,9,10,30,90.0,137.0,1.6,13.8,177.0,188.39,153.06
2018,12,9,10,45,45.0,119.0,1.5,13.9,139.0,141.99,114.49
2018,12,9,11,0,0.0,101.0,1.4,14.0,101.0,94.69,74.37
2018,12,9,11,15,0.5,115.5,1.35,14.05,115.5,109.23,86.49
2018,12,9,11,30,1.0,130.0,1.3,14.1,130.0,124.05,98.67
2018,12,9,11,45,3.0,142.5,1.25,14.15,143.5,138.21,110.3
2018,12,9,12,0,5.0,155.0,1.2,14.2,157.0,152.75,122.19
2018,12,9,12,15,61.0,178.0,1.3,14.2,208.0,226.84,184.12
2018,12,9,12,30,117.0,201.0,1.4,14.2,259.0,307.51,249.89
2018,12,9,12,45,173.0,182.5,1.45,14.25,266.0,330.95,270.01
2018,12,9,13,0,229.0,164.0,1.5,14.3,273.0,366.12,299.48
2018,12,9,13,15,355.0,153.5,1.55,14.25,315.0,465.05,379.53
2018,12,9,13,30,481.0,143.0,1.6,14.2,357.0,549.41,446.45
2018,12,9,13,45,457.5,139.5,1.65,14.15,334.0,526.67,428.9
2018,12,9,14,0,434.0,136.0,1.7,14.1,311.0,502.5,410.89
2018,12,9,14,15,461.0,119.5,1.75,14.05,292.5,498.28,409.18
2018,12,9,14,30,488.0,103.0,1.8,14.0,274.0,491.05,404.74
2018,12,9,14,45,464.5,95.0,1.85,13.9,244.0,456.56,377.74
2018,12,9,15,0,441.0,87.0,1.9,13.8,214.0,421.47,349.67
2018,12,9,15,15,403.5,77.5,1.9,13.8,181.0,375.18,311.38
2018,12,9,15,30,366.0,68.0,1.9,13.8,148.0,329.83,272.77
2018,12,9,15,45,270.0,56.5,1.95,13.5,108.5,249.37,204.42
2018,12,9,16,0,174.0,45.0,2.0,13.2,69.0,175.08,139.97
2018,12,9,16,15,104.0,30.5,2.0,13.1,43.5,104.48,76.02
2018,12,9,16,30,34.0,16.0,2.0,13.0,18.0,36.55,0.0
2018,12,9,16,45,17.0,8.0,2.0,12.85,9.0,14.76,0.0
2018,12,9,17,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,10,7,15,6.5,5.5,3.4,10.6,6.0,5.24,0.0
2018,12,10,7,30,13.0,11.0,3.5,10.7,12.0,10.48,0.0
2018,12,10,7,45,22.5,28.0,3.6,10.85,30.5,24.99,13.35
2018,12,10,8,0,32.0,45.0,3.7,11.0,49.0,42.06,28.38
2018,12,10,8,15,58.5,61.5,3.8,11.1,72.0,62.52,44.93
2018,12,10,8,30,85.0,78.0,3.9,11.2,95.0,86.6,64.73
2018,12,10,8,45,138.5,92.5,3.95,11.35,127.5,117.68,89.89
2018,12,10,9,0,192.0,107.0,4.0,11.5,160.0,156.45,122.31
2018,12,10,9,15,217.5,119.5,4.05,11.7,187.5,188.44,150.21
2018,12,10,9,30,243.0,132.0,4.1,11.9,215.0,222.75,180.06
2018,12,10,9,45,187.0,148.0,4.15,12.1,215.5,224.96,183.71
2018,12,10,10,0,131.0,164.0,4.2,12.3,216.0,225.32,184.86
2018,12,10,10,15,107.0,172.0,4.2,12.6,216.0,228.52,187.64
2018,12,10,10,30,83.0,180.0,4.2,12.9,216.0,223.6,183.39
2018,12,10,10,45,164.5,181.5,4.2,13.15,257.5,282.6,232.92
2018,12,10,11,0,246.0,183.0,4.2,13.4,299.0,348.55,287.61
2018,12,10,11,15,252.0,194.0,4.1,13.6,315.0,374.03,307.96
2018,12,10,11,30,258.0,205.0,4.0,13.8,331.0,399.3,328.05
2018,12,10,11,45,243.5,208.5,3.95,14.0,328.5,401.68,329.57
2018,12,10,12,0,229.0,212.0,3.9,14.2,326.0,392.46,322.01
2018,12,10,12,15,390.5,177.5,3.85,14.35,370.0,498.29,409.23
2018,12,10,12,30,552.0,143.0,3.8,14.5,414.0,586.49,480.91
2018,12,10,12,45,553.0,141.0,3.75,14.65,408.0,592.13,484.98
2018,12,10,13,0,554.0,139.0,3.7,14.8,402.0,595.64,487.82
2018,12,10,13,15,703.5,102.5,3.8,14.85,423.5,675.39,551.64
2018,12,10,13,30,853.0,66.0,3.9,14.9,445.0,734.7,597.11
2018,12,10,13,45,843.0,64.0,4.0,14.95,421.5,721.0,587.34
2018,12,10,14,0,833.0,62.0,4.1,15.0,398.0,710.5,580.45
2018,12,10,14,15,815.5,60.0,4.15,15.0,368.0,685.45,562.24
2018,12,10,14,30,798.0,58.0,4.2,15.0,338.0,657.91,541.92
2018,12,10,14,45,771.0,55.5,4.3,14.95,303.0,620.91,514.15
2018,12,10,15,0,744.0,53.0,4.4,14.9,268.0,582.35,484.32
2018,12,10,15,15,702.5,49.5,4.4,14.9,229.0,532.0,442.44
2018,12,10,15,30,661.0,46.0,4.4,14.9,190.0,481.58,399.04
2018,12,10,15,45,596.5,41.0,4.15,14.25,150.0,416.46,342.47
2018,12,10,16,0,532.0,36.0,3.9,13.6,110.0,353.6,285.53
2018,12,10,16,15,410.0,28.5,3.9,13.3,73.5,269.93,202.89
2018,12,10,16,30,288.0,21.0,3.9,13.0,37.0,175.86,2.11
2018,12,10,16,45,144.0,10.5,3.9,12.65,18.5,70.55,0.0
2018,12,10,17,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,11,7,15,124.0,9.0,2.85,10.0,14.0,8.58,0.0
2018,12,11,7,30,248.0,18.0,2.8,10.3,28.0,17.16,0.0
2018,12,11,7,45,393.5,25.0,2.8,10.6,63.5,21.89,10.63
2018,12,11,8,0,539.0,32.0,2.8,10.9,99.0,55.43,25.07
2018,12,11,8,15,608.5,37.0,2.85,11.2,139.5,99.28,52.48
2018,12,11,8,30,678.0,42.0,2.9,11.5,180.0,150.37,92.33
2018,12,11,8,45,720.0,46.0,2.95,11.85,220.0,201.44,137.23
2018,12,11,9,0,762.0,50.0,3.0,12.2,260.0,255.97,186.71
2018,12,11,9,15,788.5,52.5,3.0,12.5,296.0,307.16,234.14
2018,12,11,9,30,815.0,55.0,3.0,12.8,332.0,359.52,281.87
2018,12,11,9,45,830.5,58.0,3.05,13.15,363.0,408.74,326.14
2018,12,11,10,0,846.0,61.0,3.1,13.5,394.0,456.25,367.85
2018,12,11,10,15,859.0,63.0,3.1,13.8,420.0,501.51,406.59
2018,12,11,10,30,872.0,65.0,3.1,14.1,446.0,545.56,443.28
2018,12,11,10,45,878.5,66.0,3.15,14.35,464.0,583.3,474.4
2018,12,11,11,0,885.0,67.0,3.2,14.6,482.0,618.88,503.14
2018,12,11,11,15,889.5,68.0,3.3,14.8,494.0,650.84,528.8
2018,12,11,11,30,894.0,69.0,3.4,15.0,506.0,680.18,552.07
2018,12,11,11,45,887.5,71.0,3.55,15.15,508.0,700.35,567.26
2018,12,11,12,0,881.0,73.0,3.7,15.3,510.0,717.19,579.99
2018,12,11,12,15,880.0,72.5,3.8,15.4,506.5,731.74,591.03
2018,12,11,12,30,879.0,72.0,3.9,15.5,503.0,743.06,599.76
2018,12,11,12,45,880.5,69.5,4.05,15.55,493.5,750.55,606.08
2018,12,11,13,0,882.0,67.0,4.2,15.6,484.0,754.75,610.07
2018,12,11,13,15,873.5,65.5,4.3,15.6,466.0,749.28,607.0
2018,12,11,13,30,865.0,64.0,4.4,15.6,448.0,740.53,601.65
2018,12,11,13,45,851.0,62.5,4.5,15.6,423.0,724.48,590.78
2018,12,11,14,0,837.0,61.0,4.6,15.6,398.0,705.49,577.61
2018,12,11,14,15,816.5,59.5,4.6,15.5,367.5,685.14,563.01
2018,12,11,14,30,796.0,58.0,4.6,15.4,337.0,656.2,541.51
2018,12,11,14,45,711.0,63.0,4.55,15.3,292.5,588.51,488.93
2018,12,11,15,0,626.0,68.0,4.5,15.2,248.0,526.35,438.4
2018,12,11,15,15,557.5,62.5,4.5,15.2,205.5,459.62,383.13
2018,12,11,15,30,489.0,57.0,4.5,15.2,163.0,394.86,328.0
2018,12,11,15,45,503.0,46.5,4.05,14.5,135.5,374.53,308.1
2018,12,11,16,0,517.0,36.0,3.6,13.8,108.0,345.69,278.96
2018,12,11,16,15,381.5,28.5,3.65,13.55,71.5,255.78,192.19
2018,12,11,16,30,246.0,21.0,3.7,13.3,35.0,156.77,4.64
2018,12,11,16,45,123.0,10.5,3.8,13.05,17.5,61.79,0.0
2018,12,11,17,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.75,12.35,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,12,12,7,15,59.0,7.5,4.75,12.3,10.0,7.15,0.0
2018,12,12,7,30,118.0,15.0,4.8,12.4,20.0,14.3,0.0
2018,12,12,7,45,261.5,26.5,4.9,12.55,53.5,21.49,9.78
2018,12,12,8,0,405.0,38.0,5.0,12.7,87.0,52.22,26.27
2018,12,12,8,15,416.0,47.5,5.05,12.85,115.0,87.16,50.2
2018,12,12,8,30,427.0,57.0,5.1,13.0,143.0,123.07,79.95
2018,12,12,8,45,510.5,60.0,5.15,13.1,184.5,168.74,117.67
2018,12,12,9,0,594.0,63.0,5.2,13.2,226.0,222.55,164.21
2018,12,12,9,15,649.5,66.5,5.1,13.4,267.0,275.71,211.87
2018,12,12,9,30,705.0,70.0,5.0,13.6,308.0,333.22,263.04
2018,12,12,9,45,651.0,84.0,4.95,13.75,320.0,360.75,290.42
2018,12,12,10,0,597.0,98.0,4.9,13.9,332.0,381.99,311.2
2018,12,12,10,15,680.5,90.0,4.9,14.15,373.0,442.5,362.5
2018,12,12,10,30,764.0,82.0,4.9,14.4,414.0,506.72,416.06
2018,12,12,10,45,819.0,75.0,4.9,14.65,445.0,560.3,460.35
2018,12,12,11,0,874.0,68.0,4.9,14.9,476.0,611.76,502.38
2018,12,12,11,15,892.5,66.5,4.95,15.05,492.5,649.51,533.1
2018,12,12,11,30,911.0,65.0,5.0,15.2,509.0,685.37,561.91
2018,12,12,11,45,915.0,64.5,5.1,15.4,514.0,710.28,580.67
2018,12,12,12,0,919.0,64.0,5.2,15.6,519.0,732.19,597.22
2018,12,12,12,15,916.0,65.0,5.35,15.7,516.0,747.71,609.42
2018,12,12,12,30,913.0,66.0,5.5,15.8,513.0,759.85,619.2
2018,12,12,12,45,905.5,67.0,5.6,15.95,502.5,765.24,623.63
2018,12,12,13,0,898.0,68.0,5.7,16.1,492.0,767.18,625.6
2018,12,12,13,15,869.0,71.0,5.7,16.15,469.0,757.99,619.01
2018,12,12,13,30,840.0,74.0,5.7,16.2,446.0,739.6,605.48
2018,12,12,13,45,810.5,74.0,5.7,16.2,417.0,714.13,586.63
2018,12,12,14,0,781.0,74.0,5.7,16.2,388.0,685.96,565.6
2018,12,12,14,15,800.0,66.0,5.5,16.15,366.5,681.03,562.03
2018,12,12,14,30,819.0,58.0,5.3,16.1,345.0,672.35,555.31
2018,12,12,14,45,788.5,54.0,5.15,16.05,307.0,630.79,522.73
2018,12,12,15,0,758.0,50.0,5.0,16.0,269.0,587.77,488.46
2018,12,12,15,15,589.5,57.0,5.0,16.0,212.5,473.23,394.09
2018,12,12,15,30,421.0,64.0,5.0,16.0,156.0,361.32,299.77
2018,12,12,15,45,360.5,54.5,4.45,15.25,121.5,299.02,245.86
2018,12,12,16,0,300.0,45.0,3.9,14.5,87.0,243.52,196.03
2018,12,12,16,15,272.0,33.0,3.85,14.15,61.0,205.34,153.91
2018,12,12,16,30,244.0,21.0,3.8,13.8,35.0,156.21,8.67
2018,12,12,16,45,122.0,10.5,3.7,13.5,17.5,61.46,0.0
2018,12,12,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,13,7,15,115.0,8.5,3.25,10.2,12.5,8.1,0.0
2018,12,13,7,30,230.0,17.0,3.3,10.5,25.0,16.2,0.0
2018,12,13,7,45,373.5,24.0,3.35,10.85,59.0,19.26,7.85
2018,12,13,8,0,517.0,31.0,3.4,11.2,93.0,51.03,22.83
2018,12,13,8,15,590.0,36.0,3.45,11.55,133.0,93.69,48.72
2018,12,13,8,30,663.0,41.0,3.5,11.9,173.0,143.99,87.34
2018,12,13,8,45,709.5,45.0,3.55,12.2,213.5,195.01,131.78
2018,12,13,9,0,756.0,49.0,3.6,12.5,254.0,249.99,181.47
2018,12,13,9,15,786.0,51.0,3.6,12.9,290.5,301.37,228.98
2018,12,13,9,30,816.0,53.0,3.6,13.3,327.0,353.88,276.87
2018,12,13,9,45,836.5,55.0,3.6,13.7,359.0,403.67,321.69
2018,12,13,10,0,857.0,57.0,3.6,14.1,391.0,453.43,365.26
2018,12,13,10,15,871.0,58.0,3.6,14.5,417.0,498.54,404.0
2018,12,13,10,30,885.0,59.0,3.6,14.9,443.0,542.48,440.71
2018,12,13,10,45,894.0,60.0,3.6,15.35,462.5,582.14,473.02
2018,12,13,11,0,903.0,61.0,3.6,15.8,482.0,619.79,502.95
2018,12,13,11,15,908.0,61.5,3.55,16.05,494.0,652.11,528.35
2018,12,13,11,30,913.0,62.0,3.5,16.3,506.0,681.78,551.14
2018,12,13,11,45,915.0,62.5,3.5,16.5,511.0,706.59,568.98
2018,12,13,12,0,917.0,63.0,3.5,16.7,516.0,728.34,584.55
2018,12,13,12,15,914.0,64.0,3.4,16.85,513.0,743.91,595.24
2018,12,13,12,30,911.0,65.0,3.3,17.0,510.0,756.12,603.53
2018,12,13,12,45,904.0,65.5,3.2,17.1,499.5,761.35,606.88
2018,12,13,13,0,897.0,66.0,3.1,17.2,489.0,763.14,607.85
2018,12,13,13,15,887.5,65.0,3.0,17.25,471.0,757.78,603.81
2018,12,13,13,30,878.0,64.0,2.9,17.3,453.0,749.1,597.48
2018,12,13,13,45,863.5,63.5,2.8,17.35,428.5,734.12,586.58
2018,12,13,14,0,849.0,63.0,2.7,17.4,404.0,722.32,578.09
2018,12,13,14,15,829.0,61.5,2.6,17.3,373.5,696.22,559.22
2018,12,13,14,30,809.0,60.0,2.5,17.2,343.0,667.63,538.35
2018,12,13,14,45,779.5,57.5,2.35,17.15,307.0,628.97,509.15
2018,12,13,15,0,750.0,55.0,2.2,17.1,271.0,588.78,478.11
2018,12,13,15,15,707.5,51.0,2.2,17.1,231.5,537.23,436.88
2018,12,13,15,30,665.0,47.0,2.2,17.1,192.0,485.61,394.09
2018,12,13,15,45,552.0,42.5,1.9,16.2,145.5,398.14,321.59
2018,12,13,16,0,439.0,38.0,1.6,15.3,99.0,312.47,248.57
2018,12,13,16,15,330.5,28.5,1.65,15.0,65.5,230.5,171.71
2018,12,13,16,30,222.0,19.0,1.7,14.7,32.0,144.59,11.84
2018,12,13,16,45,111.0,9.5,1.75,14.4,16.0,55.95,0.0
2018,12,13,17,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.15,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.3,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,6.65,14.4,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,6.8,14.5,9.0,8.58,0.0
2018,12,14,7,45,7.0,19.0,6.9,14.65,19.0,17.64,6.09
2018,12,14,8,0,0.0,29.0,7.0,14.8,29.0,26.92,16.22
2018,12,14,8,15,0.0,41.0,7.15,14.9,41.0,37.96,26.08
2018,12,14,8,30,0.0,53.0,7.3,15.0,53.0,49.12,35.88
2018,12,14,8,45,0.0,59.0,7.4,15.1,59.0,54.82,40.97
2018,12,14,9,0,0.0,65.0,7.5,15.2,65.0,60.48,45.9
2018,12,14,9,15,0.0,47.5,7.55,15.3,47.5,44.13,32.03
2018,12,14,9,30,0.0,30.0,7.6,15.4,30.0,27.84,18.13
2018,12,14,9,45,0.0,39.0,7.6,15.45,39.0,36.21,25.24
2018,12,14,10,0,0.0,48.0,7.6,15.5,48.0,44.6,32.32
2018,12,14,10,15,21.0,100.0,7.65,15.55,109.0,106.69,84.79
2018,12,14,10,30,42.0,152.0,7.7,15.6,170.0,171.94,139.41
2018,12,14,10,45,224.5,158.5,7.7,15.7,262.0,297.84,245.75
2018,12,14,11,0,407.0,165.0,7.7,15.8,354.0,432.55,357.92
2018,12,14,11,15,489.5,152.5,7.7,15.8,385.5,486.64,403.35
2018,12,14,11,30,572.0,140.0,7.7,15.8,417.0,547.56,454.09
2018,12,14,11,45,671.0,118.5,7.65,15.85,446.5,608.68,504.93
2018,12,14,12,0,770.0,97.0,7.6,15.9,476.0,667.46,553.61
2018,12,14,12,15,782.5,93.0,7.5,15.95,476.5,686.85,568.52
2018,12,14,12,30,795.0,89.0,7.4,16.0,477.0,703.61,581.49
2018,12,14,12,45,693.0,108.5,7.3,16.0,442.0,662.82,549.3
2018,12,14,13,0,591.0,128.0,7.2,16.0,407.0,614.1,509.66
2018,12,14,13,15,437.0,149.5,7.05,16.0,351.5,520.65,432.74
2018,12,14,13,30,283.0,171.0,6.9,16.0,296.0,418.69,347.81
2018,12,14,13,45,259.0,166.0,6.75,15.95,275.5,395.58,329.09
2018,12,14,14,0,235.0,161.0,6.6,15.9,255.0,371.95,309.65
2018,12,14,14,15,197.5,141.0,6.45,15.8,216.0,319.13,266.13
2018,12,14,14,30,160.0,121.0,6.3,15.7,177.0,254.39,212.39
2018,12,14,14,45,85.5,91.5,6.15,15.65,121.0,164.54,135.87
2018,12,14,15,0,11.0,62.0,6.0,15.6,65.0,65.33,50.26
2018,12,14,15,15,13.0,71.0,6.0,15.6,74.0,77.6,60.59
2018,12,14,15,30,15.0,80.0,6.0,15.6,83.0,92.98,73.21
2018,12,14,15,45,23.5,61.5,5.5,15.25,65.0,83.47,64.82
2018,12,14,16,0,32.0,43.0,5.0,14.9,47.0,65.37,48.89
2018,12,14,16,15,69.0,30.0,4.85,14.75,35.0,85.72,61.7
2018,12,14,16,30,106.0,17.0,4.7,14.6,23.0,85.68,7.76
2018,12,14,16,45,53.0,8.5,4.55,14.4,11.5,30.53,0.0
2018,12,14,17,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,15,7,15,14.5,5.5,3.6,12.85,6.0,0.0,0.0
2018,12,15,7,30,29.0,11.0,3.7,13.1,12.0,10.48,0.0
2018,12,15,7,45,42.0,26.0,3.8,13.35,29.5,22.4,8.74
2018,12,15,8,0,55.0,41.0,3.9,13.6,47.0,38.44,24.31
2018,12,15,8,15,67.0,56.5,4.0,13.85,67.0,57.99,40.18
2018,12,15,8,30,79.0,72.0,4.1,14.1,87.0,79.09,57.77
2018,12,15,8,45,121.0,87.5,4.2,14.3,117.0,107.76,80.97
2018,12,15,9,0,163.0,103.0,4.3,14.5,147.0,140.98,108.6
2018,12,15,9,15,335.5,99.0,4.3,14.8,205.5,205.11,159.2
2018,12,15,9,30,508.0,95.0,4.3,15.1,264.0,283.77,223.45
2018,12,15,9,45,579.5,91.5,4.3,15.4,302.0,335.51,267.88
2018,12,15,10,0,651.0,88.0,4.3,15.7,340.0,392.2,316.06
2018,12,15,10,15,492.5,124.0,4.2,15.9,322.0,378.26,307.09
2018,12,15,10,30,334.0,160.0,4.1,16.1,304.0,346.95,282.49
2018,12,15,10,45,240.5,176.0,3.95,16.35,282.0,325.26,264.77
2018,12,15,11,0,147.0,192.0,3.8,16.6,260.0,289.0,234.52
2018,12,15,11,15,188.0,198.0,3.7,16.75,287.5,327.55,266.19
2018,12,15,11,30,229.0,204.0,3.6,16.9,315.0,368.06,298.98
2018,12,15,11,45,222.5,207.0,3.5,17.0,315.5,374.26,303.66
2018,12,15,12,0,216.0,210.0,3.4,17.1,316.0,379.54,307.68
2018,12,15,12,15,152.5,206.5,3.4,17.15,281.0,335.28,271.5
2018,12,15,12,30,89.0,203.0,3.4,17.2,246.0,277.91,224.54
2018,12,15,12,45,111.5,197.5,3.4,17.25,250.5,301.74,244.51
2018,12,15,13,0,134.0,192.0,3.4,17.3,255.0,314.93,255.81
2018,12,15,13,15,153.0,182.5,3.4,17.3,252.0,320.37,260.99
2018,12,15,13,30,172.0,173.0,3.4,17.3,249.0,325.21,265.74
2018,12,15,13,45,109.5,150.5,3.4,17.25,198.0,252.25,205.94
2018,12,15,14,0,47.0,128.0,3.4,17.2,147.0,168.67,136.49
2018,12,15,14,15,32.0,113.5,3.4,17.1,126.0,141.61,114.06
2018,12,15,14,30,17.0,99.0,3.4,17.0,105.0,108.29,86.1
2018,12,15,14,45,29.5,102.0,3.45,16.9,111.0,128.9,103.75
2018,12,15,15,0,42.0,105.0,3.5,16.8,117.0,143.87,116.45
2018,12,15,15,15,33.0,92.0,3.5,16.8,100.5,123.77,99.24
2018,12,15,15,30,24.0,79.0,3.5,16.8,84.0,104.21,82.32
2018,12,15,15,45,17.5,62.5,3.65,16.25,66.0,81.43,62.73
2018,12,15,16,0,11.0,46.0,3.8,15.7,48.0,53.72,38.87
2018,12,15,16,15,9.0,31.5,3.9,15.4,32.5,40.93,26.42
2018,12,15,16,30,7.0,17.0,4.0,15.1,17.0,20.81,0.0
2018,12,15,16,45,3.5,8.5,4.1,14.8,8.5,9.59,0.0
2018,12,15,17,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.65,13.9,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.7,13.65,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.6,14.25,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,5.65,14.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.55,14.35,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.45,14.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.55,14.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.65,14.45,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.5,5.65,14.55,2.5,0.0,0.0
2018,12,16,7,30,0.0,5.0,5.7,14.7,5.0,4.77,0.0
2018,12,16,7,45,0.0,12.0,5.75,14.9,12.0,11.12,1.11
2018,12,16,8,0,0.0,19.0,5.8,15.1,19.0,17.62,8.58
2018,12,16,8,15,0.0,26.5,6.0,15.2,26.5,24.59,14.87
2018,12,16,8,30,0.0,34.0,6.2,15.3,34.0,31.56,21.03
2018,12,16,8,45,0.0,37.5,6.35,15.45,37.5,34.82,23.96
2018,12,16,9,0,0.0,41.0,6.5,15.6,41.0,38.07,26.81
2018,12,16,9,15,0.0,42.0,6.55,15.7,42.0,39.0,27.62
2018,12,16,9,30,0.0,43.0,6.6,15.8,43.0,39.94,28.4
2018,12,16,9,45,0.5,44.0,6.6,15.95,44.0,41.07,29.31
2018,12,16,10,0,1.0,45.0,6.6,16.1,45.0,42.25,30.26
2018,12,16,10,15,2.0,72.5,6.65,16.1,73.0,68.44,52.34
2018,12,16,10,30,3.0,100.0,6.7,16.1,101.0,95.36,74.87
2018,12,16,10,45,4.0,99.0,6.75,16.15,100.5,95.06,74.53
2018,12,16,11,0,5.0,98.0,6.8,16.2,100.0,94.81,74.27
2018,12,16,11,15,4.5,92.0,6.75,16.25,94.0,88.82,69.19
2018,12,16,11,30,4.0,86.0,6.7,16.3,88.0,82.79,64.1
2018,12,16,11,45,19.0,101.5,6.65,16.3,111.0,112.19,89.04
2018,12,16,12,0,34.0,117.0,6.6,16.3,134.0,139.52,112.19
2018,12,16,12,15,17.0,99.0,6.55,16.25,107.5,109.41,86.7
2018,12,16,12,30,0.0,81.0,6.5,16.2,81.0,75.42,57.82
2018,12,16,12,45,0.5,81.5,6.45,16.2,81.5,76.26,58.58
2018,12,16,13,0,1.0,82.0,6.4,16.2,82.0,77.11,59.35
2018,12,16,13,15,0.5,70.0,6.45,16.2,70.0,65.51,49.67
2018,12,16,13,30,0.0,58.0,6.5,16.2,58.0,53.93,39.97
2018,12,16,13,45,0.0,45.5,6.55,16.2,45.5,42.28,30.18
2018,12,16,14,0,0.0,33.0,6.6,16.2,33.0,30.64,20.37
2018,12,16,14,15,0.0,34.5,6.7,16.2,34.5,32.03,21.59
2018,12,16,14,30,0.0,36.0,6.8,16.2,36.0,33.42,22.8
2018,12,16,14,45,0.0,26.5,6.9,16.15,26.5,24.58,15.3
2018,12,16,15,0,0.0,17.0,7.0,16.1,17.0,15.75,7.78
2018,12,16,15,15,0.0,16.0,7.0,16.1,16.0,14.82,6.97
2018,12,16,15,30,0.0,15.0,7.0,16.1,15.0,13.89,6.13
2018,12,16,15,45,0.0,12.5,6.95,15.9,12.5,11.57,4.08
2018,12,16,16,0,0.0,10.0,6.9,15.7,10.0,9.26,2.01
2018,12,16,16,15,1.0,7.5,6.85,15.65,7.5,7.45,0.18
2018,12,16,16,30,2.0,5.0,6.8,15.6,5.0,5.62,0.0
2018,12,16,16,45,2.0,3.0,6.7,15.55,3.0,3.71,0.0
2018,12,16,17,0,2.0,1.0,6.6,15.5,1.0,0.0,0.0
2018,12,16,17,15,1.0,0.5,6.4,15.5,0.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,17,7,15,88.5,7.0,2.2,12.35,9.5,0.0,0.0
2018,12,17,7,30,177.0,14.0,2.1,12.6,19.0,13.34,0.0
2018,12,17,7,45,333.0,22.0,2.05,12.9,52.0,17.68,4.63
2018,12,17,8,0,489.0,30.0,2.0,13.2,85.0,44.55,19.67
2018,12,17,8,15,552.5,35.5,1.95,13.4,122.0,84.63,42.87
2018,12,17,8,30,616.0,41.0,1.9,13.6,159.0,131.4,77.9
2018,12,17,8,45,639.0,48.0,1.85,13.8,194.5,177.86,118.44
2018,12,17,9,0,662.0,55.0,1.8,14.0,230.0,225.98,162.05
2018,12,17,9,15,725.5,54.0,1.75,14.2,271.5,279.65,209.39
2018,12,17,9,30,789.0,53.0,1.7,14.4,313.0,338.19,260.53
2018,12,17,9,45,757.5,64.5,1.65,14.55,334.0,376.46,296.0
2018,12,17,10,0,726.0,76.0,1.6,14.7,355.0,410.18,326.39
2018,12,17,10,15,787.0,70.5,1.6,14.85,391.5,466.62,373.17
2018,12,17,10,30,848.0,65.0,1.6,15.0,428.0,523.54,419.25
2018,12,17,10,45,858.0,66.0,1.65,15.15,447.5,562.7,451.0
2018,12,17,11,0,868.0,67.0,1.7,15.3,467.0,600.06,480.77
2018,12,17,11,15,874.0,67.5,1.8,15.4,479.5,632.3,506.53
2018,12,17,11,30,880.0,68.0,1.9,15.5,492.0,662.08,530.09
2018,12,17,11,45,844.0,77.0,2.0,15.55,487.0,674.87,540.16
2018,12,17,12,0,808.0,86.0,2.1,15.6,482.0,679.16,543.65
2018,12,17,12,15,711.5,108.5,2.15,15.65,456.0,653.98,524.69
2018,12,17,12,30,615.0,131.0,2.2,15.7,430.0,620.17,498.72
2018,12,17,12,45,418.5,164.0,2.25,15.75,365.5,514.55,416.15
2018,12,17,13,0,222.0,197.0,2.3,15.8,301.0,386.8,314.12
2018,12,17,13,15,179.0,187.5,2.3,15.8,269.5,345.83,281.88
2018,12,17,13,30,136.0,178.0,2.3,15.8,238.0,304.08,248.12
2018,12,17,13,45,125.5,165.0,2.35,15.8,218.0,282.0,230.76
2018,12,17,14,0,115.0,152.0,2.4,15.8,198.0,259.51,212.8
2018,12,17,14,15,65.0,122.0,2.35,15.7,147.5,175.79,143.57
2018,12,17,14,30,15.0,92.0,2.3,15.6,97.0,99.17,78.75
2018,12,17,14,45,135.5,89.5,2.25,15.5,129.0,207.65,172.43
2018,12,17,15,0,256.0,87.0,2.2,15.4,161.0,284.35,237.11
2018,12,17,15,15,282.0,80.5,2.2,15.4,151.5,301.6,250.11
2018,12,17,15,30,308.0,74.0,2.2,15.4,142.0,303.09,249.88
2018,12,17,15,45,301.0,59.5,2.0,14.85,114.5,272.3,222.59
2018,12,17,16,0,294.0,45.0,1.8,14.3,87.0,240.91,193.46
2018,12,17,16,15,284.5,33.5,1.8,14.15,63.0,213.44,161.41
2018,12,17,16,30,275.0,22.0,1.8,14.0,39.0,174.27,41.5
2018,12,17,16,45,148.5,12.5,1.8,13.8,20.5,75.2,0.0
2018,12,17,17,0,22.0,3.0,1.8,13.6,2.0,0.0,0.0
2018,12,17,17,15,11.0,1.5,1.8,13.55,1.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
